"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"08/06/12 09:54:33","429662.7086","136.6","215.41","634","60.0","32"
"08/06/12 09:59:33","429662.7193","137.7","214.75","646","60.03","33"
"08/06/12 10:04:34","429662.7301","139.7","214.85","656","60.03","33"
"08/06/12 10:09:33","429662.7411","142.3","214.14","668","60.03","34"
"08/06/12 10:14:32","429662.7523","145.7","215.6","675","60.03","34"
"08/06/12 10:19:34","429662.7636","146.1","215.09","683","60.03","34"
"08/06/12 10:24:34","429662.7752","148.5","214.61","692","60.0","34"
"08/06/12 10:29:33","429662.7868","151.3","214.67","709","60.0","35"
"08/06/12 10:34:34","429662.7987","153.2","215.12","708","60.0","35"
"08/06/12 10:39:34","429662.8108","155.3","216.1","722","60.0","35"
"08/06/12 10:44:33","429662.8229","157.3","215.02","729","60.0","35"
"08/06/12 10:49:33","429662.8352","157.7","215.2","732","60.03","36"
"08/06/12 10:54:32","429662.8476","159.9","215.02","742","60.03","36"
"08/06/12 10:59:32","429662.8601","161.5","216.63","747","60.03","36"
"08/06/12 11:04:33","429662.8728","162.8","216.41","750","60.0","37"
"08/06/12 11:09:33","429662.8856","164.7","216.56","758","60.03","37"
"08/06/12 11:14:34","429662.8985","165.8","216.05","765","60.03","37"
"08/06/12 11:19:33","429662.9114","166.9","216.04","767","60.0","37"
"08/06/12 11:24:34","429662.9245","167.6","216.65","772","60.03","37"
"08/06/12 11:29:34","429662.9376","166.4","216.54","763","60.0","37"
"08/06/12 11:34:33","429662.9507","169.9","215.38","782","60.0","37"
"08/06/12 11:39:32","429662.9639","170.3","214.48","788","60.03","38"
"08/06/12 11:44:33","429662.9773","171.3","214.85","793","60.03","38"
"08/06/12 11:49:33","429662.9907","172.5","214.93","800","60.03","38"
"08/06/12 11:54:33","429663.0042","173.4","215.5","797","60.0","38"
"08/06/12 11:59:32","429663.0175","175.2","215.6","807","60.0","38"
"08/06/12 12:04:33","429663.0311","175.6","215.81","808","60.0","38"
"08/06/12 12:09:33","429663.0448","177.4","215.09","819","60.0","38"
"08/06/12 12:14:33","429663.0583","170.9","214.8","789","60.0","38"
"08/06/12 12:19:34","429663.0715","170.6","216.11","784","60.0","38"
"08/06/12 12:24:32","429663.0849","177.3","216.43","810","60.0","38"
"08/06/12 12:29:32","429663.0987","176.6","214.72","814","60.0","38"
"08/06/12 12:34:34","429663.1127","179.3","214.87","825","60.0","38"
"08/06/12 12:39:32","429663.1265","178.0","215.37","815","60.0","38"
"08/06/12 12:44:33","429663.1397","120.8","214.35","577","60.0","38"
"08/06/12 12:49:34","429663.1499","34.0","212.9","117","60.0","37"
"08/06/12 12:54:33","429663.1627","180.2","216.48","826","60.0","38"
"08/06/12 12:59:32","429663.1766","180.6","216.04","825","60.03","38"
"08/06/12 13:04:32","429663.1907","183.1","216.13","840","60.03","38"
"08/06/12 13:09:33","429663.203","112.7","213.27","543","60.03","38"
"08/06/12 13:14:33","429663.216","181.7","216.38","832","60.03","38"
"08/06/12 13:19:33","429663.2295","148.1","216.4","683","60.0","38"
"08/06/12 13:24:33","429663.2424","175.4","216.62","801","60.0","38"
"08/06/12 13:29:33","429663.2559","172.2","216.96","786","60.03","38"
"08/06/12 13:34:33","429663.2685","140.5","215.7","658","60.03","38"
"08/06/12 13:39:32","429663.2763","79.6","214.4","389","60.03","36"
"08/06/12 13:44:33","429663.2868","187.9","216.27","853","60.0","37"
"08/06/12 13:49:34","429663.2999","163.1","215.42","756","60.03","37"
"08/06/12 13:54:32","429663.3117","160.2","215.76","744","60.0","37"
"08/06/12 13:59:33","429663.3234","149.9","215.52","703","60.03","38"
"08/06/12 14:04:32","429663.3345","150.0","216.34","696","60.03","37"
"08/06/12 14:09:34","429663.3466","157.4","216.04","728","60.0","38"
"08/06/12 14:14:34","429663.3586","144.0","215.69","672","60.03","38"
"08/06/12 14:19:33","429663.3682","132.4","216.55","621","60.03","38"
"08/06/12 14:24:33","429663.3779","136.6","216.61","636","60.03","38"
"08/06/12 14:29:34","429663.388","102.3","215.96","492","60.0","38"
"08/06/12 14:34:32","429663.3989","113.3","215.22","541","60.0","38"
"08/06/12 14:39:33","429663.409","138.2","216.11","647","60.03","38"
"08/06/12 14:44:33","429663.4191","102.5","216.16","489","60.03","37"
"08/06/12 14:49:33","429663.4311","165.0","216.87","757","60.03","38"
"08/06/12 14:54:34","429663.4436","159.1","216.13","730","60.03","38"
"08/06/12 14:59:33","429663.4551","125.6","215.58","593","60.03","38"
"08/06/12 15:04:33","429663.4662","127.0","215.62","600","60.03","38"
"08/06/12 15:09:34","429663.4748","78.7","213.84","390","60.03","37"
"08/06/12 15:14:33","429663.4813","56.5","213.21","82","60.03","36"
"08/06/12 15:19:34","429663.4854","62.7","213.36","115","60.0","35"
"08/06/12 15:24:33","429663.4896","45.6","213.51","230","60.0","34"
"08/06/12 15:29:33","429663.4932","34.0","214.34","107","60.03","33"
"08/06/12 15:34:34","429663.4959","28.5","213.89","205","60.0","33"
"08/06/12 15:39:32","429663.4977","14.8","213.24","29","60.03","32"
"08/06/12 15:44:32","429663.4993","29.5","213.89","58","60.03","32"
"08/06/12 15:49:33","429663.5016","35.4","214.34","97","60.0","31"
"08/06/12 15:54:32","429663.504","18.5","213.39","323","60.03","31"
"08/06/12 15:59:33","429663.5058","16.1","213.67","245","60.03","31"
"08/06/12 16:04:34","429663.5072","13.4","214.26","29","60.03","30"
"08/06/12 16:09:33","429663.5085","28.3","214.59","60","60.03","30"
"08/06/12 16:14:32","429663.5101","12.3","214.43","8","60.03","30"
"08/06/12 16:19:33","429663.5111","14.3","214.11","0","60.0","29"
"08/06/12 16:24:34","429663.512","14.3","213.22","69","60.03","29"
"08/06/12 16:29:34","429663.5134","30.4","214.48","83","60.0","29"
"08/06/12 16:34:33","429663.5156","24.8","214.41","121","60.03","29"
"08/06/12 16:39:33","429663.5185","36.8","213.99","97","60.03","29"
"08/06/12 16:44:33","429663.5217","28.6","214.07","169","60.03","29"
"08/06/12 16:49:33","429663.524","36.6","213.37","131","60.0","29"
"08/06/12 16:54:32","429663.5261","13.6","213.09","26","60.03","29"
"08/06/12 16:59:34","429663.5273","8.5","214.45","0","60.03","29"
"08/06/12 17:04:33","429663.5282","10.5","214.11","8","60.03","29"
"08/06/12 17:09:34","429663.5289","14.0","214.6","22","60.0","29"
"08/06/12 17:14:34","429663.5293","10.5","214.25","30","60.0","29"
"08/06/12 17:19:34","429663.5298","11.5","214.04","1","60.0","28"
"08/06/12 17:24:33","429663.5305","15.4","213.65","22","60.03","28"
"08/06/12 17:29:34","429663.5313","14.5","213.71","1","60.03","28"
"08/06/12 17:34:33","429663.5318","5.3","212.47","178","60.03","28"
"08/06/12 17:39:34","429663.5326","31.9","213.78","134","60.07","28"
"08/06/12 17:44:34","429663.5349","28.3","214.55","158","60.03","28"
"08/06/12 17:49:34","429663.5374","39.7","213.94","191","60.03","28"
"08/06/12 17:54:33","429663.5403","37.9","214.2","82","60.03","29"
"08/06/12 17:59:33","429663.5437","33.3","213.62","16","60.03","29"
"08/06/12 18:04:33","429663.5456","19.8","214.06","116","60.03","29"
"08/06/12 18:09:34","429663.5473","11.9","214.87","170","60.0","29"
"08/06/12 18:14:34","429663.5503","41.7","214.41","164","60.0","30"
"08/06/12 18:19:33","429663.5524","37.1","214.01","144","60.03","30"
"08/06/12 18:24:33","429663.5539","17.1","213.96","268","60.03","30"
"08/06/12 18:29:34","429663.5552","11.8","213.57","54","60.03","30"
"08/06/12 18:34:34","429663.5566","18.6","213.89","200","60.03","30"
"08/06/12 18:39:34","429663.5576","11.5","214.27","31","60.03","30"
"08/07/12 06:49:38","429663.5585","13.3","214.08","145","60.07","19"
"08/07/12 06:54:38","429663.5594","12.2","213.8","156","60.07","19"
"08/07/12 06:59:36","429663.5606","17.2","212.62","25","60.0","19"
"08/07/12 07:04:38","429663.5621","13.4","213.25","21","60.03","20"
"08/07/12 07:09:36","429663.5637","25.1","214.65","65","60.03","20"
"08/07/12 07:14:36","429663.5656","38.3","214.85","199","60.03","20"
"08/07/12 07:19:36","429663.5678","34.4","214.64","81","60.03","21"
"08/07/12 07:24:37","429663.5703","29.7","214.17","77","60.0","21"
"08/07/12 07:29:37","429663.5731","32.4","215.1","236","60.0","22"
"08/07/12 07:34:37","429663.5762","37.6","214.39","100","60.03","22"
"08/07/12 07:39:38","429663.5796","41.4","215.86","109","60.07","23"
"08/07/12 07:44:36","429663.5833","44.1","214.28","382","60.03","23"
"08/07/12 07:49:38","429663.5873","58.1","214.16","206","60.03","23"
"08/07/12 07:54:36","429663.5916","58.6","214.52","396","60.03","24"
"08/07/12 07:59:37","429663.5955","59.7","214.81","224","60.03","24"
"08/07/12 08:04:37","429663.5994","50.4","214.89","361","60.0","25"
"08/07/12 08:09:37","429663.6047","70.4","214.88","356","60.03","25"
"08/07/12 08:14:37","429663.6103","74.5","214.0","375","60.0","25"
"08/07/12 08:19:38","429663.6163","78.1","214.26","390","60.0","26"
"08/07/12 08:24:37","429663.6225","82.2","215.81","403","60.0","26"
"08/07/12 08:29:37","429663.6291","86.3","215.98","418","60.0","27"
"08/07/12 08:34:36","429663.6356","86.2","215.82","419","60.0","27"
"08/07/12 08:39:37","429663.6427","93.0","216.02","452","60.03","27"
"08/07/12 08:44:38","429663.6501","96.9","215.27","468","60.03","27"
"08/07/12 08:49:38","429663.6578","100.5","215.46","481","60.03","28"
"08/07/12 08:54:37","429663.6658","103.6","216.66","498","60.03","28"
"08/07/12 08:59:36","429663.6739","107.0","215.26","513","60.03","28"
"08/07/12 09:04:36","429663.6823","109.6","213.98","526","60.0","29"
"08/07/12 09:09:38","429663.691","113.5","215.02","539","60.0","29"
"08/07/12 09:14:37","429663.6999","116.6","216.04","550","60.0","30"
"08/07/12 09:19:38","429663.7092","119.7","215.85","564","60.0","30"
"08/07/12 09:24:36","429663.7185","122.0","216.47","572","60.03","30"
"08/07/12 09:29:37","429663.7281","124.0","215.84","586","60.0","31"
"08/07/12 09:34:36","429663.7379","127.5","215.87","600","60.03","31"
"08/07/12 09:39:37","429663.7479","130.3","216.14","611","60.0","31"
"08/07/12 09:44:37","429663.7582","133.4","216.17","621","60.03","31"
"08/07/12 09:49:37","429663.7687","134.6","217.14","631","60.03","32"
"08/07/12 09:54:37","429663.7792","137.5","217.35","637","60.03","32"
"08/07/12 09:59:38","429663.79","140.1","216.71","650","60.03","32"
"08/07/12 10:04:37","429663.8009","142.1","216.44","659","60.03","33"
"08/07/12 10:09:37","429663.8121","145.0","217.36","670","60.0","33"
"08/07/12 10:14:36","429663.8234","147.1","217.23","681","60.0","33"
"08/07/12 10:19:36","429663.835","148.9","217.15","687","60.0","33"
"08/07/12 10:24:37","429663.8466","151.1","217.22","695","60.03","34"
"08/07/12 10:29:38","429663.8584","152.5","215.48","706","60.0","34"
"08/07/12 10:34:36","429663.8702","154.2","216.25","711","60.0","35"
"08/07/12 10:39:36","429663.8823","154.9","216.36","716","60.0","35"
"08/07/12 10:44:36","429663.8945","158.2","216.37","730","60.0","35"
"08/07/12 10:49:37","429663.9069","158.9","216.34","740","60.0","36"
"08/07/12 10:54:37","429663.9194","162.1","216.77","745","60.03","36"
"08/07/12 10:59:37","429663.9322","163.2","217.65","747","60.07","36"
"08/07/12 11:04:38","429663.945","167.4","216.55","770","60.03","35"
"08/07/12 11:09:38","429663.9581","167.3","220.43","757","60.0","36"
"08/07/12 11:14:38","429663.9712","170.0","217.78","773","59.96","35"
"08/07/12 11:19:36","429663.9845","171.1","217.99","782","60.03","35"
"08/07/12 11:24:37","429663.9979","172.8","214.51","796","60.03","35"
"08/07/12 11:29:37","429664.0113","173.1","215.57","795","60.0","35"
"08/07/12 11:34:38","429664.0249","173.6","216.0","799","60.0","35"
"08/07/12 11:39:36","429664.0383","172.5","217.27","788","60.03","36"
"08/07/12 11:44:37","429664.0518","173.1","216.85","788","60.03","36"
"08/07/12 11:49:40","429664.0655","174.8","216.3","799","60.03","36"
"08/07/12 11:54:36","429664.0789","176.1","218.18","798","60.03","36"
"08/07/12 11:59:37","429664.0926","175.4","218.28","802","60.07","37"
"08/07/12 12:04:37","429664.1063","177.2","217.37","812","60.0","37"
"08/07/12 12:09:38","429664.1201","176.4","217.51","807","60.0","38"
"08/07/12 12:14:38","429664.1337","175.8","217.55","804","60.03","38"
"08/07/12 12:19:36","429664.1476","178.2","217.18","817","60.0","38"
"08/07/12 12:24:37","429664.1615","180.0","217.48","820","60.0","38"
"08/07/12 12:29:37","429664.1757","181.2","216.69","830","60.0","37"
"08/07/12 12:34:37","429664.1898","180.6","216.86","823","60.0","38"
"08/07/12 12:39:36","429664.2038","182.0","217.12","827","60.0","37"
"08/07/12 12:44:36","429664.218","179.2","216.36","821","60.0","37"
"08/07/12 12:49:37","429664.232","179.1","217.88","814","60.0","37"
"08/07/12 12:54:37","429664.2459","178.8","217.15","815","60.0","38"
"08/07/12 12:59:37","429664.2599","177.8","218.0","809","60.03","38"
"08/07/12 13:04:37","429664.2737","176.5","217.78","801","60.03","38"
"08/07/12 13:09:37","429664.2876","178.1","217.5","811","60.03","38"
"08/07/12 13:14:38","429664.3015","177.6","217.33","811","60.0","38"
"08/07/12 13:19:37","429664.3154","177.0","217.34","806","60.03","38"
"08/07/12 13:24:38","429664.3292","176.5","217.18","803","60.0","38"
"08/07/12 13:29:37","429664.3429","174.5","217.6","796","60.0","38"
"08/07/12 13:34:38","429664.3566","174.5","218.09","793","60.03","38"
"08/07/12 13:39:36","429664.3701","172.6","218.47","786","60.03","38"
"08/07/12 13:44:38","429664.3835","171.8","217.53","784","60.03","38"
"08/07/12 13:49:37","429664.3969","171.2","217.86","782","60.0","38"
"08/07/12 13:54:37","429664.4102","170.0","218.15","772","60.03","38"
"08/07/12 13:59:36","429664.4234","168.5","217.82","772","60.03","38"
"08/07/12 14:04:36","429664.4365","170.4","217.3","780","60.0","38"
"08/07/12 14:09:38","429664.4498","167.1","217.2","770","60.0","38"
"08/07/12 14:14:37","429664.4627","164.5","216.39","754","60.0","38"
"08/07/12 14:19:37","429664.4757","166.8","216.53","764","60.03","37"
"08/07/12 14:24:38","429664.4885","161.7","216.3","746","60.03","37"
"08/07/12 14:29:37","429664.5011","161.5","217.3","743","60.03","37"
"08/07/12 14:34:37","429664.5135","160.4","216.98","738","60.0","37"
"08/07/12 14:39:37","429664.5259","157.9","217.27","725","60.0","37"
"08/07/12 14:44:37","429664.5381","155.1","217.37","710","60.0","37"
"08/07/12 14:49:37","429664.5501","153.2","217.55","703","60.03","37"
"08/07/12 14:54:38","429664.5619","150.8","215.87","700","60.0","37"
"08/07/12 14:59:38","429664.5738","151.6","216.04","702","60.03","36"
"08/07/12 15:04:38","429664.5855","149.7","215.94","696","60.03","36"
"08/07/12 15:09:37","429664.597","146.9","216.0","679","60.0","35"
"08/07/12 15:14:38","429664.6084","143.0","215.42","665","60.03","36"
"08/07/12 15:19:37","429664.6194","142.4","216.28","664","60.0","35"
"08/07/12 15:24:36","429664.6305","141.5","216.26","658","60.0","34"
"08/07/12 15:29:38","429664.6415","139.0","216.4","647","60.03","33"
"08/07/12 15:34:36","429664.6522","136.5","216.7","639","60.03","33"
"08/07/12 15:39:36","429664.6627","133.0","216.21","623","60.0","32"
"08/07/12 15:44:37","429664.6729","128.4","216.22","606","60.03","33"
"08/07/12 15:49:36","429664.6827","124.9","215.64","590","60.03","33"
"08/07/12 15:54:38","429664.6924","122.1","215.81","575","60.03","34"
"08/07/12 15:59:38","429664.7018","119.7","216.03","569","60.0","34"
"08/07/12 16:04:37","429664.7109","117.5","215.83","554","60.03","33"
"08/07/12 16:09:38","429664.72","114.8","216.12","543","60.0","33"
"08/07/12 16:14:37","429664.7288","110.5","216.13","528","60.03","33"
"08/07/12 16:19:38","429664.7373","108.0","215.54","516","60.0","33"
"08/07/12 16:24:37","429664.7455","104.2","215.36","500","60.0","33"
"08/07/12 16:29:38","429664.7536","101.4","215.4","489","60.03","32"
"08/07/12 16:34:37","429664.7613","98.8","215.03","475","60.0","32"
"08/07/12 16:39:36","429664.7688","95.4","214.63","462","60.03","32"
"08/07/12 16:44:36","429664.776","91.3","214.44","447","60.03","31"
"08/07/12 16:49:36","429664.783","87.5","215.03","429","60.03","31"
"08/07/12 16:54:36","429664.7897","83.9","215.6","409","60.03","31"
"08/07/12 16:59:37","429664.796","79.5","215.49","394","60.03","31"
"08/07/12 17:04:37","429664.8021","75.2","215.13","375","60.03","30"
"08/07/12 17:09:37","429664.8078","71.5","215.4","359","60.07","30"
"08/07/12 17:14:38","429664.8132","67.5","215.24","339","60.0","30"
"08/07/12 17:19:37","429664.8183","63.7","215.42","321","60.07","30"
"08/07/12 17:24:37","429664.8231","60.2","214.28","406","60.0","29"
"08/07/12 17:29:38","429664.8271","43.6","214.69","135","60.03","29"
"08/07/12 17:34:37","429664.831","45.1","214.86","354","60.0","29"
"08/07/12 17:39:37","429664.8348","45.5","214.7","244","60.03","29"
"08/07/12 17:44:37","429664.8383","38.8","214.5","129","60.0","28"
"08/07/12 17:49:36","429664.8415","42.5","214.94","246","60.07","28"
"08/07/12 17:54:37","429664.8444","30.3","213.94","311","60.03","28"
"08/07/12 17:59:37","429664.847","34.6","213.63","236","60.03","28"
"08/07/12 18:04:36","429664.8494","32.7","214.2","156","60.03","28"
"08/07/12 18:09:37","429664.8515","18.3","214.35","102","60.03","28"
"08/07/12 18:14:36","429664.8533","29.3","214.31","171","60.03","28"
"08/07/12 18:19:37","429664.8548","10.6","213.99","5","60.03","28"
"08/07/12 18:24:37","429664.8561","21.7","214.46","260","60.07","28"
"08/07/12 18:29:37","429664.8572","12.1","213.96","160","60.03","28"
"08/07/12 18:34:38","429664.8581","13.2","214.34","53","60.03","27"
"08/07/12 18:39:37","429664.8589","3.9","214.44","0","60.03","27"
"08/07/12 18:44:37","429664.8595","3.3","214.79","0","60.0","27"
"08/07/12 18:49:38","429664.8601","14.2","213.36","6","60.03","27"
"08/07/12 18:54:37","429664.8608","14.4","213.69","34","60.03","27"
"08/07/12 18:59:38","429664.8615","11.9","213.15","24","60.03","26"
"08/07/12 19:04:37","429664.8622","15.3","213.17","1","60.03","26"
"08/07/12 19:09:40","429664.8632","9.7","213.65","96","60.0","25"
"08/07/12 19:14:36","429664.8638","15.0","213.3","253","60.0","25"
"08/07/12 19:19:37","429664.8643","0.0","214.09","0","60.03","24"
"08/07/12 19:24:37","429664.8647","0.0","213.08","0","60.0","24"
"08/08/12 06:29:48","429664.8647","6.2","214.57","228","60.03","16"
"08/08/12 06:54:41","429664.8661","11.8","213.34","78","60.03","17"
"08/08/12 06:59:41","429664.8668","7.1","214.42","0","60.0","18"
"08/08/12 07:04:41","429664.8674","0.0","214.49","0","60.03","18"
"08/08/12 07:09:41","429664.8682","14.6","215.07","54","60.03","18"
"08/08/12 07:14:41","429664.8691","11.7","215.21","9","60.0","18"
"08/08/12 07:19:42","429664.8701","11.1","215.55","1","60.07","18"
"08/08/12 07:24:40","429664.871","13.5","213.45","10","60.03","19"
"08/08/12 07:29:41","429664.8725","25.3","213.87","20","60.0","19"
"08/08/12 07:34:41","429664.8755","40.7","214.64","121","60.0","19"
"08/08/12 07:39:41","429664.8791","48.0","213.56","271","60.03","20"
"08/08/12 07:44:41","429664.8823","46.7","213.41","228","60.03","20"
"08/08/12 07:49:41","429664.8851","38.4","212.91","117","60.03","20"
"08/08/12 07:54:41","429664.8874","33.6","213.56","283","60.03","21"
"08/08/12 07:59:41","429664.8896","30.3","213.61","67","60.03","21"
"08/08/12 08:04:42","429664.8911","13.2","213.23","286","60.0","21"
"08/08/12 08:09:42","429664.8922","11.2","213.29","107","60.03","21"
"08/08/12 08:14:40","429664.8931","16.2","213.05","61","60.03","21"
"08/08/12 08:19:41","429664.8943","12.1","213.22","259","60.03","21"
"08/08/12 08:24:41","429664.8957","29.7","213.76","268","59.96","22"
"08/08/12 08:34:41","429664.8999","42.3","213.56","202","60.0","22"
"08/08/12 08:39:41","429664.9025","26.8","213.5","179","60.0","22"
"08/08/12 08:44:41","429664.9046","10.4","212.17","4","60.03","22"
"08/08/12 08:49:40","429664.9058","14.1","213.65","17","60.03","22"
"08/08/12 08:54:40","429664.907","11.2","213.75","0","60.03","22"
"08/08/12 08:59:41","429664.9079","11.4","213.32","5","60.03","22"
"08/08/12 09:04:41","429664.9083","14.8","214.36","94","60.0","22"
"08/08/12 09:09:40","429664.9096","17.6","213.1","11","60.0","22"
"08/08/12 09:14:45","429664.9111","32.9","213.7","307","60.03","22"
"08/08/12 09:19:40","429664.9135","38.8","214.21","303","60.03","22"
"08/08/12 09:24:40","429664.9158","29.3","213.56","188","60.0","22"
"08/08/12 09:29:41","429664.9186","37.8","213.78","180","60.0","22"
"08/08/12 09:34:41","429664.9222","67.7","214.13","363","60.03","23"
"08/08/12 09:39:41","429664.9267","142.8","215.69","666","60.0","23"
"08/08/12 09:44:42","429664.9367","64.2","214.43","328","60.0","24"
"08/08/12 09:49:41","429664.9418","63.0","213.46","322","60.0","24"
"08/08/12 09:54:40","429664.9463","40.7","213.4","347","60.0","25"
"08/08/12 09:59:41","429664.9502","39.2","213.32","261","60.03","25"
"08/08/12 10:04:40","429664.9532","48.3","213.7","139","60.03","25"
"08/08/12 10:09:40","429664.9585","103.4","213.48","500","60.03","25"
"08/08/12 10:14:40","429664.9648","70.5","214.13","354","60.03","25"
"08/08/12 10:19:41","429664.9704","72.8","213.63","366","60.0","25"
"08/08/12 10:24:41","429664.9767","77.0","214.68","381","60.0","25"
"08/08/12 10:29:41","429664.9834","91.8","215.0","450","60.0","26"
"08/08/12 10:34:40","429664.9889","50.1","214.22","157","60.0","26"
"08/08/12 10:39:41","429664.992","43.9","214.54","301","60.03","26"
"08/08/12 10:44:42","429664.995","37.7","213.8","95","60.03","25"
"08/08/12 10:49:42","429664.9972","24.5","213.36","17","60.07","25"
"08/08/12 10:54:40","429664.9992","33.4","213.51","166","60.03","25"
"08/08/12 10:59:41","429665.0008","19.3","214.2","35","60.03","24"
"08/08/12 11:04:41","429665.0023","20.3","214.89","15","60.03","24"
"08/08/12 11:09:40","429665.0039","20.9","213.77","293","60.03","24"
"08/08/12 11:14:41","429665.0059","28.5","213.88","282","60.03","23"
"08/08/12 11:19:41","429665.009","45.9","214.13","356","60.0","23"
"08/08/12 11:24:40","429665.0134","45.8","214.72","216","60.03","23"
"08/08/12 11:29:41","429665.0173","38.6","213.64","101","60.0","24"
"08/08/12 11:34:41","429665.0209","52.4","213.64","115","60.0","24"
"08/08/12 11:39:41","429665.0244","38.7","213.35","380","60.03","24"
"08/08/12 11:44:41","429665.0273","37.4","212.8","85","60.0","24"
"08/08/12 11:49:42","429665.0298","37.2","214.19","295","60.03","23"
"08/08/12 11:54:40","429665.0331","44.9","213.81","396","60.0","23"
"08/08/12 11:59:40","429665.0368","40.4","214.27","373","60.03","24"
"08/08/12 12:04:40","429665.0407","51.6","214.22","352","60.03","24"
"08/08/12 12:09:40","429665.0448","67.6","214.61","372","60.03","24"
"08/08/12 12:14:41","429665.0496","68.9","214.4","349","60.03","24"
"08/08/12 12:19:40","429665.0558","86.6","215.7","423","60.0","24"
"08/08/12 12:24:41","429665.0616","62.7","214.05","325","60.0","24"
"08/08/12 12:29:41","429665.0666","67.8","214.84","344","60.03","24"
"08/08/12 12:34:41","429665.0727","83.4","214.54","412","60.03","25"
"08/08/12 12:39:40","429665.0806","110.2","213.88","528","60.03","25"
"08/08/12 12:44:40","429665.0881","93.3","214.68","454","60.03","25"
"08/08/12 12:49:40","429665.0952","80.9","213.84","403","60.07","25"
"08/08/12 12:54:40","429665.1012","84.0","214.39","413","60.03","25"
"08/08/12 12:59:41","429665.1098","142.1","215.7","668","60.03","26"
"08/08/12 13:04:41","429665.1217","153.1","215.57","711","60.03","27"
"08/08/12 13:09:41","429665.1327","99.9","215.22","485","60.03","27"
"08/08/12 13:14:40","429665.142","102.9","215.24","494","60.0","28"
"08/08/12 13:19:41","429665.1482","74.2","214.25","371","60.0","27"
"08/08/12 13:24:42","429665.1533","61.5","214.49","386","60.03","27"
"08/08/12 13:29:42","429665.1573","53.8","214.51","290","60.03","26"
"08/08/12 13:34:41","429665.1606","42.7","214.46","320","60.03","26"
"08/08/12 13:39:41","429665.1633","27.4","214.79","240","60.03","25"
"08/08/12 13:44:41","429665.1655","30.2","214.66","127","60.03","25"
"08/08/12 13:49:42","429665.1679","30.1","214.85","275","60.03","25"
"08/08/12 13:54:42","429665.1706","40.3","214.37","154","60.03","24"
"08/08/12 13:59:40","429665.1732","34.7","213.88","118","60.03","24"
"08/08/12 14:04:41","429665.1761","38.6","213.87","181","60.03","24"
"08/08/12 14:09:41","429665.1797","50.1","214.13","118","60.03","24"
"08/08/12 14:14:40","429665.183","48.3","214.13","305","60.03","24"
"08/08/12 14:19:41","429665.1865","51.4","214.42","389","60.0","24"
"08/08/12 14:24:41","429665.19","38.1","214.85","103","60.03","24"
"08/08/12 14:29:41","429665.1936","39.7","215.02","144","60.0","24"
"08/08/12 14:34:42","429665.1972","51.7","214.7","414","60.03","24"
"08/08/12 14:39:40","429665.2007","49.7","214.5","346","60.03","23"
"08/08/12 14:44:41","429665.2041","36.4","214.68","324","60.03","23"
"08/08/12 14:49:40","429665.2076","38.4","214.08","174","60.0","23"
"08/08/12 14:54:40","429665.211","43.5","213.4","158","60.03","23"
"08/08/12 14:59:41","429665.2141","46.5","213.02","242","60.0","23"
"08/08/12 15:04:41","429665.2172","48.4","213.32","405","60.03","23"
"08/08/12 15:09:40","429665.2211","43.5","213.92","365","60.03","23"
"08/08/12 15:14:40","429665.2251","55.9","213.97","107","60.03","23"
"08/08/12 15:19:41","429665.2289","37.8","214.17","281","60.03","23"
"08/08/12 15:24:41","429665.2322","37.2","214.09","249","60.0","23"
"08/08/12 15:29:42","429665.2355","48.7","214.19","372","60.0","23"
"08/08/12 15:34:40","429665.2388","50.9","214.45","337","60.0","23"
"08/08/12 15:39:41","429665.2423","50.4","214.03","348","60.03","23"
"08/08/12 15:44:41","429665.2455","46.2","214.18","290","60.0","23"
"08/08/12 15:49:40","429665.2489","56.0","214.02","98","60.03","23"
"08/08/12 15:54:41","429665.2524","41.5","213.66","344","60.03","23"
"08/08/12 15:59:41","429665.2557","39.1","214.61","185","60.03","23"
"08/08/12 16:04:42","429665.2595","64.4","214.52","375","60.07","23"
"08/08/12 16:09:40","429665.264","63.4","214.04","327","60.0","23"
"08/08/12 16:14:40","429665.2682","45.7","214.81","87","60.03","23"
"08/08/12 16:19:41","429665.272","53.1","214.84","281","60.03","23"
"08/08/12 16:24:41","429665.2754","50.7","213.61","284","60.0","23"
"08/08/12 16:29:41","429665.2788","48.1","215.12","359","60.0","23"
"08/08/12 16:34:41","429665.2821","41.7","214.71","292","60.03","23"
"08/08/12 16:39:41","429665.2863","62.9","215.42","321","60.03","23"
"08/08/12 16:44:41","429665.2909","51.6","214.51","198","60.0","23"
"08/08/12 16:49:42","429665.2953","59.6","214.73","452","60.03","23"
"08/08/12 16:54:40","429665.2994","39.7","215.54","119","60.03","23"
"08/08/12 16:59:41","429665.3034","39.9","214.23","285","60.07","23"
"08/08/12 17:04:40","429665.3071","38.4","214.09","108","60.0","23"
"08/08/12 17:09:41","429665.3105","43.2","214.03","117","60.03","23"
"08/08/12 17:14:41","429665.3139","43.5","213.78","179","60.03","23"
"08/08/12 17:19:41","429665.3167","29.9","213.5","143","60.03","23"
"08/08/12 17:24:42","429665.3192","28.7","213.2","81","60.03","23"
"08/08/12 17:29:41","429665.3217","27.1","213.35","267","60.03","22"
"08/08/12 17:34:41","429665.324","31.5","213.03","66","60.03","22"
"08/08/12 17:39:41","429665.3262","23.0","213.06","20","60.03","22"
"08/08/12 17:44:41","429665.328","34.7","213.53","309","60.03","22"
"08/08/12 17:49:41","429665.3298","21.3","213.03","255","60.07","22"
"08/08/12 17:54:42","429665.3312","10.9","212.66","84","60.03","22"
"08/08/12 17:59:42","429665.3325","14.5","212.97","15","60.03","22"
"08/08/12 18:04:40","429665.3335","13.8","212.52","165","60.03","22"
"08/08/12 18:09:42","429665.3346","13.0","212.53","3","60.03","22"
"08/08/12 18:14:42","429665.3359","19.4","212.56","243","60.0","22"
"08/08/12 18:19:42","429665.3376","15.8","212.59","244","60.03","22"
"08/08/12 18:24:41","429665.3394","14.8","213.22","21","60.07","22"
"08/08/12 18:29:41","429665.3411","28.4","213.68","44","60.03","22"
"08/08/12 18:34:41","429665.3426","11.4","213.63","104","60.03","22"
"08/08/12 18:39:41","429665.3444","30.4","213.82","256","60.0","22"
"08/08/12 18:44:42","429665.3457","21.2","213.45","116","60.03","22"
"08/08/12 18:49:42","429665.347","25.6","214.16","35","60.03","22"
"08/08/12 18:54:41","429665.3485","25.1","213.78","128","60.03","22"
"08/08/12 18:59:41","429665.3499","17.5","213.22","41","60.03","22"
"08/08/12 19:04:42","429665.3511","21.2","213.44","203","59.96","22"
"08/08/12 19:09:40","429665.3522","10.6","213.32","6","60.0","21"
"08/08/12 19:14:41","429665.3533","8.5","213.36","266","60.03","21"
"08/08/12 19:19:41","429665.3542","6.8","213.66","231","60.03","21"
"08/08/12 19:24:41","429665.355","6.5","213.09","4","60.03","21"
"08/08/12 19:29:40","429665.3558","10.5","213.21","23","60.03","21"
"08/08/12 19:34:40","429665.3564","14.3","213.39","99","60.0","21"
"08/08/12 19:39:41","429665.3568","12.2","213.11","1","60.03","21"
"08/09/12 08:24:41","429665.3608","24.3","213.79","31","60.03","18"
"08/09/12 08:29:42","429665.3625","15.1","214.01","3","60.03","18"
"08/09/12 08:34:40","429665.3636","14.9","213.39","119","60.03","18"
"08/09/12 08:39:40","429665.3647","11.6","213.99","152","60.0","18"
"08/09/12 08:44:42","429665.3657","15.9","213.73","38","60.03","18"
"08/09/12 08:49:41","429665.3664","3.6","213.29","0","60.07","19"
"08/09/12 08:54:41","429665.3673","16.5","213.47","21","60.03","19"
"08/09/12 08:59:42","429665.368","0.0","213.72","229","60.03","19"
"08/09/12 09:04:42","429665.3686","6.8","212.57","188","60.0","19"
"08/09/12 09:09:41","429665.3693","3.4","214.2","103","60.0","19"
"08/09/12 09:14:41","429665.3701","6.7","213.88","229","60.03","19"
"08/09/12 09:19:41","429665.3707","12.7","213.28","1","60.03","19"
"08/09/12 09:24:41","429665.3713","0.0","213.19","0","60.03","19"
"08/09/12 09:29:42","429665.3717","0.0","213.14","0","60.0","19"
"08/09/12 09:34:41","429665.372","0.0","212.83","0","60.03","19"
"08/09/12 09:59:43","429665.3726","0.0","211.77","0","59.96","19"
"08/09/12 10:04:41","429665.3727","0.0","213.38","0","60.03","19"
"08/09/12 10:09:41","429665.3728","0.0","212.9","0","60.03","19"
"08/09/12 10:14:41","429665.3729","0.0","213.53","0","60.0","19"
"08/09/12 10:19:43","429665.373","0.0","212.11","0","60.0","19"
"08/09/12 10:24:40","429665.3731","11.4","212.11","48","60.0","19"
"08/09/12 10:29:41","429665.3735","14.6","211.3","176","60.0","19"
"08/09/12 10:34:40","429665.3738","14.1","213.34","0","60.0","19"
"08/09/12 10:39:42","429665.3742","13.7","213.96","64","60.03","19"
"08/09/12 10:44:44","429665.3746","14.6","212.69","120","60.07","19"
"08/09/12 10:49:42","429665.3751","11.6","212.97","182","60.0","19"
"08/09/12 10:54:40","429665.3756","0.0","212.48","0","60.03","19"
"08/09/12 10:59:40","429665.3762","6.5","213.97","247","60.03","19"
"08/09/12 11:04:40","429665.3768","0.0","213.41","140","60.03","19"
"08/09/12 11:09:41","429665.3775","12.2","213.09","31","60.0","19"
"08/09/12 11:14:41","429665.3782","11.4","213.51","2","60.0","19"
"08/09/12 11:19:42","429665.3791","10.9","213.54","52","60.0","19"
"08/09/12 11:24:42","429665.3799","10.5","214.34","2","60.03","19"
"08/09/12 11:29:42","429665.3808","13.5","213.5","12","60.0","19"
"08/09/12 11:34:41","429665.3818","21.9","213.91","237","60.03","19"
"08/09/12 11:39:41","429665.3831","13.5","213.8","37","60.0","19"
"08/09/12 11:44:42","429665.3843","15.4","213.56","22","60.03","19"
"08/09/12 11:49:42","429665.3857","15.5","212.58","259","60.03","19"
"08/09/12 11:54:42","429665.387","24.2","212.87","305","60.03","19"
"08/09/12 11:59:41","429665.3884","26.3","213.17","230","60.03","19"
"08/09/12 12:04:41","429665.39","14.4","213.29","144","60.0","19"
"08/09/12 12:09:41","429665.3917","12.9","212.72","14","60.03","19"
"08/09/12 12:14:41","429665.3934","13.6","212.49","35","60.0","19"
"08/09/12 12:19:41","429665.3953","18.0","213.88","33","60.0","19"
"08/09/12 12:24:42","429665.3973","29.0","213.93","250","60.0","19"
"08/09/12 12:29:42","429665.3995","35.0","213.53","70","60.03","19"
"08/09/12 12:34:42","429665.402","40.2","212.95","199","60.0","19"
"08/09/12 12:39:42","429665.4049","43.0","213.44","236","60.0","19"
"08/09/12 12:44:40","429665.4079","46.5","213.17","185","60.03","19"
"08/09/12 12:49:41","429665.4112","36.8","213.81","170","60.03","19"
"08/09/12 12:54:41","429665.4147","53.1","213.45","358","60.0","20"
"08/09/12 12:59:42","429665.4187","41.8","214.29","308","60.03","20"
"08/09/12 13:04:41","429665.4229","55.5","213.82","248","60.03","20"
"08/09/12 13:09:42","429665.4269","48.3","213.8","177","60.03","20"
"08/09/12 13:14:42","429665.4319","66.9","214.23","338","60.0","20"
"08/09/12 13:19:42","429665.4369","60.4","214.46","311","60.0","20"
"08/09/12 13:24:41","429665.4408","50.3","214.77","274","60.0","20"
"08/09/12 13:29:41","429665.4464","71.5","214.54","357","60.03","20"
"08/09/12 13:34:41","429665.452","73.0","214.9","364","60.03","20"
"08/09/12 13:39:41","429665.4577","78.4","215.11","386","60.0","20"
"08/09/12 13:44:42","429665.4636","74.4","214.55","373","60.0","20"
"08/09/12 13:49:41","429665.4697","78.7","214.36","390","60.0","20"
"08/09/12 13:54:41","429665.4756","72.8","214.46","368","60.03","20"
"08/09/12 13:59:42","429665.4812","70.2","214.42","352","60.0","20"
"08/09/12 14:04:40","429665.4865","66.5","214.04","339","60.0","20"
"08/09/12 14:09:41","429665.4909","44.4","213.98","343","60.03","20"
"08/09/12 14:14:42","429665.4941","29.0","213.58","154","60.0","20"
"08/09/12 14:19:42","429665.4969","32.6","213.48","113","60.03","20"
"08/09/12 14:24:42","429665.4999","37.8","213.61","205","60.0","20"
"08/09/12 14:29:40","429665.5024","34.7","213.86","108","60.03","20"
"08/09/12 14:34:41","429665.5056","32.9","214.3","269","60.0","20"
"08/09/12 14:39:41","429665.5083","32.1","213.51","139","60.03","20"
"08/09/12 14:44:41","429665.5099","15.1","213.23","3","60.0","20"
"08/09/12 14:49:42","429665.5115","13.8","213.31","12","60.03","19"
"08/09/12 14:54:40","429665.5129","20.1","213.64","219","60.0","19"
"08/09/12 14:59:41","429665.5142","10.8","214.39","4","60.03","19"
"08/09/12 15:04:41","429665.5159","28.6","213.85","204","60.03","19"
"08/09/12 15:09:42","429665.5185","25.7","212.66","248","60.03","19"
"08/09/12 15:14:41","429665.5204","32.9","212.41","103","60.03","19"
"08/09/12 15:19:41","429665.522","12.6","212.68","74","60.0","19"
"08/09/12 15:24:41","429665.5234","13.5","211.75","11","60.0","19"
"08/09/12 15:29:41","429665.5251","21.7","212.1","34","60.0","20"
"08/09/12 15:34:42","429665.5269","30.2","212.6","180","60.03","19"
"08/09/12 15:39:40","429665.5304","41.8","212.84","398","60.0","20"
"08/09/12 15:44:40","429665.5348","52.4","214.63","405","60.03","20"
"08/09/12 15:49:41","429665.5384","44.6","212.95","383","60.0","20"
"08/09/12 15:54:42","429665.5428","52.4","213.64","129","60.03","21"
"08/09/12 15:59:42","429665.5468","57.6","213.71","89","60.03","21"
"08/09/12 16:04:42","429665.551","42.9","213.28","275","60.03","21"
"08/09/12 16:09:42","429665.5541","45.4","213.66","316","60.03","21"
"08/09/12 16:14:40","429665.5574","51.1","213.63","355","60.03","21"
"08/09/12 16:19:41","429665.5611","52.9","213.27","173","60.03","21"
"08/09/12 16:24:41","429665.5643","33.1","213.16","139","60.03","21"
"08/09/12 16:29:42","429665.5673","36.8","213.24","222","60.03","21"
"08/09/12 16:34:41","429665.5701","33.0","214.06","84","60.03","21"
"08/09/12 16:39:42","429665.5728","37.5","212.56","256","60.03","21"
"08/09/12 16:44:42","429665.5752","26.3","212.67","200","60.07","21"
"08/09/12 16:49:40","429665.5775","26.1","211.8","131","60.0","21"
"08/09/12 16:54:41","429665.5797","30.5","212.61","18","60.03","21"
"08/09/12 16:59:41","429665.5818","22.8","212.99","269","60.07","21"
"08/09/12 17:04:42","429665.5835","25.0","212.72","34","60.03","21"
"08/09/12 17:09:42","429665.5854","26.4","213.1","23","60.03","22"
"08/09/12 17:14:41","429665.5871","17.5","213.28","47","60.03","22"
"08/09/12 17:19:41","429665.5891","29.7","213.67","235","60.03","22"
"08/09/12 17:24:41","429665.5911","26.3","213.48","261","60.0","22"
"08/09/12 17:29:42","429665.5932","15.6","213.66","206","60.03","22"
"08/09/12 17:34:41","429665.595","27.0","213.75","74","60.0","22"
"08/09/12 17:39:41","429665.5969","21.2","213.77","16","60.03","22"
"08/09/12 17:44:41","429665.5984","24.9","214.01","134","60.03","22"
"08/09/12 17:49:41","429665.5998","24.1","212.88","242","60.03","22"
"08/09/12 17:54:41","429665.6013","20.0","213.67","15","60.03","21"
"08/09/12 17:59:42","429665.6029","31.6","213.64","40","60.03","21"
"08/09/12 18:04:42","429665.6045","19.9","213.19","68","60.03","22"
"08/09/12 18:09:42","429665.606","14.4","213.11","243","60.0","22"
"08/09/12 18:14:41","429665.6072","14.1","213.73","4","60.0","21"
"08/09/12 18:19:41","429665.6086","13.8","212.92","1","60.03","21"
"08/09/12 18:24:42","429665.6092","13.3","213.53","2","60.03","21"
"08/09/12 18:29:42","429665.6098","13.5","213.32","0","60.0","21"
"08/09/12 18:34:42","429665.6102","0.0","213.59","0","60.03","21"
"08/09/12 18:39:41","429665.6107","6.2","213.25","197","60.03","21"
"08/09/12 18:44:41","429665.6111","14.5","212.8","0","60.03","20"
"08/09/12 18:49:41","429665.6116","0.0","212.5","0","60.0","20"
"08/09/12 18:54:42","429665.612","6.7","213.37","195","60.0","20"
"08/09/12 18:59:42","429665.6125","0.0","214.02","0","60.07","20"
"08/09/12 19:04:41","429665.6128","0.0","213.18","0","60.03","20"
"08/09/12 19:09:42","429665.6132","0.0","213.41","206","60.0","20"
"08/09/12 19:14:40","429665.6135","0.0","213.14","0","60.0","20"
"08/09/12 19:19:41","429665.6139","0.0","213.95","0","60.0","20"
"08/09/12 19:24:42","429665.6143","0.0","213.66","0","60.07","20"
"08/10/12 06:24:41","429665.6148","0.0","213.49","0","60.07","15"
"08/10/12 06:29:41","429665.6151","10.3","213.89","1","60.0","16"
"08/10/12 06:34:41","429665.6155","14.0","213.87","16","60.03","16"
"08/10/12 06:39:42","429665.616","0.0","213.19","0","60.03","17"
"08/10/12 06:44:41","429665.6166","12.9","213.34","189","60.03","17"
"08/10/12 06:49:42","429665.6175","12.6","213.31","4","60.03","17"
"08/10/12 06:54:42","429665.6186","11.8","212.96","121","60.0","17"
"08/10/12 06:59:42","429665.6197","14.9","213.23","13","60.03","17"
"08/10/12 07:04:41","429665.6209","13.8","213.16","24","60.03","17"
"08/10/12 07:09:41","429665.6219","13.6","212.8","39","60.03","17"
"08/10/12 07:14:42","429665.623","13.8","213.7","39","60.0","17"
"08/10/12 07:19:42","429665.624","13.2","212.76","242","60.03","17"
"08/10/12 07:24:42","429665.6252","11.6","212.84","18","60.03","18"
"08/10/12 07:29:42","429665.6265","15.3","212.64","11","60.03","18"
"08/10/12 07:34:41","429665.6278","12.9","213.83","5","60.03","18"
"08/10/12 07:39:41","429665.629","24.1","213.09","214","60.0","18"
"08/10/12 07:44:41","429665.6304","24.9","213.28","240","60.03","18"
"08/10/12 07:49:42","429665.6319","14.5","213.51","270","60.0","18"
"08/10/12 07:54:42","429665.6337","16.4","214.08","22","60.0","18"
"08/10/12 07:59:42","429665.636","28.4","214.36","101","60.0","18"
"08/10/12 08:04:42","429665.6389","34.5","214.24","166","60.0","18"
"08/10/12 08:09:41","429665.6417","30.7","213.78","263","60.03","18"
"08/10/12 08:14:41","429665.6446","48.4","213.57","332","60.0","18"
"08/10/12 08:19:41","429665.6478","38.5","213.69","270","60.03","19"
"08/10/12 08:24:41","429665.652","77.5","213.56","388","60.03","19"
"08/10/12 08:29:42","429665.6594","84.7","214.29","417","60.03","19"
"08/10/12 08:34:43","429665.6646","60.2","214.36","203","60.03","20"
"08/10/12 08:39:41","429665.6696","62.1","214.12","140","60.03","20"
"08/10/12 08:44:41","429665.6747","60.9","213.68","327","60.03","20"
"08/10/12 08:49:42","429665.681","52.9","213.87","341","60.03","20"
"08/10/12 08:54:42","429665.6866","104.2","214.4","504","60.0","20"
"08/10/12 08:59:43","429665.6955","114.6","214.8","546","60.03","21"
"08/10/12 09:04:41","429665.7045","69.8","213.59","352","60.0","22"
"08/10/12 09:09:42","429665.7121","74.2","214.16","369","60.0","22"
"08/10/12 09:14:41","429665.7189","111.9","215.64","530","60.03","22"
"08/10/12 09:19:42","429665.7276","127.7","215.16","599","60.03","22"
"08/10/12 09:24:43","429665.7378","137.0","215.44","641","60.0","23"
"08/10/12 09:29:42","429665.7484","136.0","215.83","635","60.03","23"
"08/10/12 09:34:42","429665.759","134.5","214.19","631","60.03","23"
"08/10/12 09:39:42","429665.7692","130.3","215.22","615","60.0","24"
"08/10/12 09:44:42","429665.7794","125.7","213.97","598","60.03","24"
"08/10/12 09:49:42","429665.7888","116.3","214.45","557","60.03","24"
"08/10/12 09:54:41","429665.798","120.3","215.19","571","60.0","24"
"08/10/12 09:59:41","429665.8072","120.7","215.45","573","60.03","24"
"08/10/12 10:04:43","429665.8165","118.9","215.27","567","60.03","24"
"08/10/12 10:09:41","429665.8258","121.5","215.48","573","60.03","24"
"08/10/12 10:14:42","429665.8358","136.1","215.74","632","60.0","24"
"08/10/12 10:19:41","429665.8468","145.9","216.11","678","60.0","25"
"08/10/12 10:24:41","429665.8583","149.0","216.0","691","60.0","25"
"08/10/12 10:29:42","429665.8711","166.8","216.52","759","60.03","26"
"08/10/12 10:34:42","429665.8841","166.7","215.2","770","60.0","26"
"08/10/12 10:39:41","429665.897","165.4","216.5","761","60.03","27"
"08/10/12 10:44:42","429665.9096","155.7","215.2","728","60.0","27"
"08/10/12 10:49:41","429665.9214","149.8","216.07","695","60.07","27"
"08/10/12 10:54:41","429665.9328","146.2","216.71","680","60.07","26"
"08/10/12 10:59:42","429665.9443","152.4","217.03","702","60.03","26"
"08/10/12 11:04:42","429665.9567","163.8","217.53","753","60.0","26"
"08/10/12 11:09:41","429665.9692","152.4","216.63","705","60.0","26"
"08/10/12 11:14:41","429665.9812","168.2","217.0","769","60.03","27"
"08/10/12 11:19:41","429665.9956","196.0","217.31","893","60.03","28"
"08/10/12 11:24:41","429666.0106","185.2","216.79","847","60.03","28"
"08/10/12 11:29:41","429666.0255","192.6","216.01","878","60.0","29"
"08/10/12 11:34:41","429666.0403","188.7","216.47","865","60.03","30"
"08/10/12 11:39:41","429666.0551","190.8","216.11","871","60.03","30"
"08/10/12 11:44:42","429666.0701","191.8","216.67","874","60.03","30"
"08/10/12 11:49:43","429666.0845","107.9","215.25","522","60.0","30"
"08/10/12 11:54:41","429666.0994","191.6","216.31","875","60.03","31"
"08/10/12 11:59:41","429666.1143","193.3","215.91","886","60.03","30"
"08/10/12 12:04:42","429666.1295","193.5","216.82","882","60.03","30"
"08/10/12 12:09:41","429666.1446","194.3","216.41","885","60.03","30"
"08/10/12 12:14:41","429666.1593","173.9","216.47","795","60.03","30"
"08/10/12 12:19:42","429666.1729","180.3","216.49","827","60.03","30"
"08/10/12 12:24:42","429666.1876","187.4","217.26","853","60.0","29"
"08/10/12 12:29:42","429666.2027","194.6","216.86","887","60.0","30"
"08/10/12 12:34:43","429666.2171","182.4","217.04","833","60.03","30"
"08/10/12 12:39:41","429666.2304","179.6","216.68","820","60.0","30"
"08/10/12 12:44:41","429666.2446","188.1","216.65","866","60.03","30"
"08/10/12 12:49:42","429666.2589","185.4","216.02","847","60.0","30"
"08/10/12 12:54:42","429666.2736","192.0","217.11","872","60.03","30"
"08/10/12 12:59:43","429666.2882","186.9","217.58","849","60.03","31"
"08/10/12 13:04:42","429666.3027","191.6","217.29","872","60.03","31"
"08/10/12 13:09:42","429666.3177","194.3","216.88","880","60.03","30"
"08/10/12 13:14:42","429666.3328","192.3","216.88","876","60.03","31"
"08/10/12 13:19:43","429666.3477","191.8","216.49","877","60.03","30"
"08/10/12 13:24:41","429666.362","162.2","217.19","742","60.0","30"
"08/10/12 13:29:41","429666.3735","178.7","217.48","814","60.03","29"
"08/10/12 13:34:41","429666.3877","186.2","217.64","847","60.0","29"
"08/10/12 13:39:41","429666.402","180.9","217.37","824","60.0","30"
"08/10/12 13:44:43","429666.4161","179.7","217.08","825","60.0","30"
"08/10/12 13:49:41","429666.43","177.6","217.79","813","60.03","30"
"08/10/12 13:54:42","429666.4439","178.1","217.88","813","60.0","30"
"08/10/12 13:59:42","429666.457","175.6","217.1","803","60.03","30"
"08/10/12 14:04:42","429666.4708","176.1","216.78","806","60.03","30"
"08/10/12 14:09:42","429666.4843","174.7","216.96","798","60.03","30"
"08/10/12 14:14:42","429666.4979","172.7","216.84","791","60.03","29"
"08/10/12 14:19:41","429666.5113","173.5","217.36","790","60.03","29"
"08/10/12 14:24:42","429666.5249","172.4","217.77","790","60.0","28"
"08/10/12 14:29:42","429666.5382","170.9","217.56","781","60.03","28"
"08/10/12 14:34:43","429666.5515","168.7","217.32","772","60.03","28"
"08/10/12 14:39:42","429666.5645","167.4","217.26","769","60.03","27"
"08/10/12 14:44:41","429666.5774","164.9","217.16","758","60.03","27"
"08/10/12 14:49:41","429666.5901","161.7","216.71","745","60.03","27"
"08/10/12 14:54:42","429666.6027","161.6","217.08","746","60.0","27"
"08/10/12 14:59:42","429666.6152","159.0","216.64","731","60.03","27"
"08/10/12 15:04:42","429666.6276","157.4","217.39","724","60.0","27"
"08/10/12 15:09:41","429666.6397","155.2","217.01","716","60.03","27"
"08/10/12 15:14:42","429666.6518","152.5","217.27","707","60.0","26"
"08/10/12 15:19:42","429666.6636","150.5","217.84","695","60.0","26"
"08/10/12 15:24:41","429666.6752","147.1","217.04","683","60.03","26"
"08/10/12 15:29:41","429666.6865","142.8","216.75","661","60.0","26"
"08/10/12 15:34:42","429666.6975","139.7","216.9","654","60.03","26"
"08/10/12 15:39:42","429666.7082","136.0","216.52","631","60.03","27"
"08/10/12 15:44:41","429666.7187","134.1","217.05","625","60.03","27"
"08/10/12 15:49:42","429666.729","132.0","216.64","618","60.0","26"
"08/10/12 15:54:42","429666.7392","129.4","217.14","603","60.0","26"
"08/10/12 15:59:42","429666.7491","126.1","216.37","594","60.03","26"
"08/10/12 16:04:42","429666.7588","122.9","216.77","577","60.07","26"
"08/10/12 16:09:42","429666.7682","119.1","216.23","566","60.03","26"
"08/10/12 16:14:42","429666.7774","116.9","216.82","550","60.0","26"
"08/10/12 16:19:41","429666.7863","112.5","216.52","538","60.03","26"
"08/10/12 16:24:42","429666.795","109.1","216.48","518","60.03","25"
"08/10/12 16:29:42","429666.8033","104.9","216.01","502","60.0","25"
"08/10/12 16:34:42","429666.8114","101.6","216.8","485","60.03","25"
"08/10/12 16:39:43","429666.8192","98.5","216.76","474","60.03","25"
"08/10/12 16:44:41","429666.8266","94.6","216.51","455","60.03","25"
"08/10/12 16:49:41","429666.8337","90.5","216.53","440","60.03","25"
"08/10/12 16:54:42","429666.8407","86.5","217.21","421","60.03","24"
"08/10/12 16:59:43","429666.8472","82.5","217.08","403","60.03","24"
"08/10/12 17:04:42","429666.8534","78.6","215.87","389","60.03","24"
"08/10/12 17:09:42","429666.8594","73.9","215.64","369","60.03","24"
"08/10/12 17:14:41","429666.8649","69.2","214.89","351","60.07","24"
"08/10/12 17:19:41","429666.8701","65.7","215.07","331","60.03","24"
"08/10/12 17:24:41","429666.8751","61.2","215.34","314","60.03","23"
"08/10/12 17:29:41","429666.8796","59.3","214.98","288","60.03","23"
"08/10/12 17:34:41","429666.8838","44.1","215.31","401","60.03","23"
"08/10/12 17:39:41","429666.8877","44.4","215.18","349","60.03","23"
"08/10/12 17:44:41","429666.8914","37.7","215.12","229","60.0","23"
"08/10/12 17:49:42","429666.8946","34.6","215.58","88","60.03","23"
"08/10/12 17:54:42","429666.8975","31.3","215.63","206","60.03","23"
"08/10/12 17:59:42","429666.9002","36.7","215.18","116","60.0","23"
"08/10/12 18:04:41","429666.9025","24.7","215.08","70","60.03","23"
"08/10/12 18:09:42","429666.9046","34.3","215.27","192","60.0","23"
"08/10/12 18:14:43","429666.9064","28.9","215.03","114","60.03","23"
"08/10/12 18:19:41","429666.9079","16.9","215.65","21","60.03","23"
"08/10/12 18:24:42","429666.9092","15.2","215.55","7","60.03","22"
"08/10/12 18:29:42","429666.9103","7.4","213.7","273","60.07","22"
"08/10/12 18:34:42","429666.9112","14.0","213.64","1","60.03","22"
"08/10/12 18:39:41","429666.9118","6.2","213.68","230","60.07","22"
"08/10/12 18:44:41","429666.9124","0.0","213.73","0","60.07","22"
"08/10/12 18:49:41","429666.9129","3.4","214.14","0","60.03","22"
"08/10/12 18:54:42","429666.9133","13.8","213.81","1","60.03","22"
"08/10/12 18:59:42","429666.9136","0.0","214.34","0","60.03","22"
"08/10/12 19:04:42","429666.9139","12.1","214.47","234","60.0","22"
"08/11/12 06:34:44","429666.9139","0.0","212.28","0","60.03","13"
"08/11/12 06:59:42","429666.9164","13.4","212.63","24","60.03","16"
"08/11/12 07:04:41","429666.9178","22.3","213.1","19","60.03","17"
"08/11/12 07:09:42","429666.9195","16.3","213.78","21","60.03","17"
"08/11/12 07:14:41","429666.9215","28.6","213.75","29","60.03","18"
"08/11/12 07:19:41","429666.9237","27.7","214.19","177","60.03","18"
"08/11/12 07:24:42","429666.9261","29.9","213.32","170","60.0","18"
