"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"08/11/12 07:29:41","429666.9289","43.3","213.06","145","60.0","19"
"08/11/12 07:34:42","429666.9319","35.7","213.39","256","60.0","19"
"08/11/12 07:39:42","429666.9353","40.5","213.75","260","60.0","19"
"08/11/12 07:44:43","429666.9391","55.5","214.76","366","60.0","20"
"08/11/12 07:49:43","429666.9432","59.3","214.65","384","60.0","20"
"08/11/12 07:54:42","429666.9474","41.1","214.71","374","60.03","21"
"08/11/12 07:59:42","429666.9515","50.6","214.29","336","60.03","21"
"08/11/12 08:04:43","429666.9557","67.2","214.08","341","60.03","22"
"08/11/12 08:09:43","429666.9611","71.3","214.87","359","60.03","22"
"08/11/12 08:14:41","429666.9667","75.5","214.92","377","60.03","22"
"08/11/12 08:19:41","429666.9727","79.1","214.87","392","60.03","23"
"08/11/12 08:24:42","429666.9789","82.6","214.17","406","60.0","23"
"08/11/12 08:29:42","429666.9855","86.6","215.0","425","60.03","24"
"08/11/12 08:34:41","429666.9924","90.3","215.15","439","60.0","24"
"08/11/12 08:39:42","429666.9996","93.6","214.93","456","60.07","24"
"08/11/12 08:44:42","429667.0071","96.7","214.7","470","60.0","25"
"08/11/12 08:49:43","429667.0148","100.7","215.32","488","60.03","25"
"08/11/12 08:54:41","429667.0227","104.4","215.63","495","60.0","26"
"08/11/12 08:59:42","429667.031","107.4","216.33","509","60.03","26"
"08/11/12 09:04:43","429667.0394","111.0","216.39","527","60.07","27"
"08/11/12 09:09:41","429667.0482","114.4","216.38","539","60.0","27"
"08/11/12 09:14:42","429667.0571","116.9","215.61","556","60.03","28"
"08/11/12 09:19:42","429667.0663","119.7","215.89","567","60.03","28"
"08/11/12 09:24:42","429667.0757","122.7","216.03","577","60.0","28"
"08/11/12 09:29:43","429667.0855","126.1","216.05","594","60.0","29"
"08/11/12 09:34:41","429667.0953","128.9","216.07","605","60.0","29"
"08/11/12 09:39:41","429667.1055","133.0","216.03","620","60.03","30"
"08/11/12 09:44:42","429667.1164","139.7","216.51","648","60.03","30"
"08/11/12 09:49:42","429667.1276","147.7","216.67","684","60.03","31"
"08/11/12 09:54:43","429667.1276","154.1","216.53","713","60.03","31"
"08/11/12 09:59:43","429667.1388","140.7","216.84","650","60.03","32"
"08/11/12 10:04:41","429667.1501","160.9","216.84","740","60.0","32"
"08/11/12 10:09:42","429667.1579","134.1","216.12","630","60.03","32"
"08/11/12 10:14:41","429667.1666","40.0","214.49","343","60.03","32"
"08/11/12 10:19:42","429667.1731","35.8","214.54","131","60.03","32"
"08/11/12 10:24:42","429667.176","41.8","214.03","235","60.03","31"
"08/11/12 10:29:43","429667.1798","41.6","214.67","132","60.0","30"
"08/11/12 10:34:41","429667.1846","54.9","213.56","424","60.03","29"
"08/11/12 10:39:42","429667.194","32.6","213.16","162","60.03","29"
"08/11/12 10:44:43","429667.2026","182.4","217.42","828","60.03","30"
"08/11/12 10:49:43","429667.21","33.5","214.33","85","60.03","29"
"08/11/12 10:54:41","429667.2194","186.4","217.68","848","60.03","30"
"08/11/12 10:59:42","429667.2322","50.0","214.17","314","60.03","31"
"08/11/12 11:04:43","429667.2369","43.1","214.49","398","60.0","30"
"08/11/12 11:09:43","429667.2458","54.4","214.16","113","60.03","31"
"08/11/12 11:14:43","429667.2534","51.6","214.5","343","60.0","30"
"08/11/12 11:19:41","429667.2572","61.1","214.5","421","60.03","30"
"08/11/12 11:24:42","429667.2642","38.8","214.14","135","60.07","29"
"08/11/12 11:29:42","429667.2693","42.8","214.59","304","60.03","29"
"08/11/12 11:34:43","429667.2747","49.4","214.07","268","60.03","29"
"08/11/12 11:39:43","429667.2789","133.7","216.26","622","60.0","28"
"08/11/12 11:44:43","429667.2938","195.2","217.7","883","60.0","30"
"08/11/12 11:49:43","429667.3088","194.9","217.0","888","60.0","31"
"08/11/12 11:54:41","429667.3171","55.9","214.76","380","60.03","30"
"08/11/12 11:59:42","429667.3281","194.7","217.2","890","60.0","31"
"08/11/12 12:04:43","429667.3433","194.8","217.83","889","60.03","32"
"08/11/12 12:09:42","429667.3584","193.9","217.31","875","60.0","34"
"08/11/12 12:14:42","429667.3721","195.0","217.26","873","60.03","34"
"08/11/12 12:19:42","429667.3832","44.8","214.77","244","60.0","34"
"08/11/12 12:24:43","429667.3871","44.7","214.85","84","60.03","33"
"08/11/12 12:29:42","429667.3909","70.1","214.43","279","60.03","32"
"08/11/12 12:34:42","429667.4","180.1","217.4","818","60.0","32"
"08/11/12 12:39:42","429667.4149","194.6","218.02","875","60.03","33"
"08/11/12 12:44:43","429667.4301","193.8","217.33","882","60.0","34"
"08/11/12 12:49:41","429667.4449","187.0","216.96","852","60.03","35"
"08/11/12 12:54:42","429667.4593","183.6","217.35","836","60.03","35"
"08/11/12 12:59:42","429667.4735","181.4","216.53","831","60.03","35"
"08/11/12 13:04:42","429667.4876","181.2","216.27","833","60.0","36"
"08/11/12 13:09:42","429667.5017","180.4","216.99","824","60.0","36"
"08/11/12 13:14:41","429667.5156","179.8","216.54","823","60.03","36"
"08/11/12 13:19:42","429667.5297","180.5","216.34","827","60.0","35"
"08/11/12 13:24:42","429667.5437","179.7","217.48","820","60.03","35"
"08/11/12 13:29:42","429667.5577","180.3","217.29","823","60.03","35"
"08/11/12 13:34:43","429667.5717","177.5","216.68","811","60.0","35"
"08/11/12 13:39:41","429667.5855","177.2","217.33","811","60.03","35"
"08/11/12 13:44:42","429667.5991","174.3","217.13","797","60.03","35"
"08/11/12 13:49:42","429667.6127","175.3","217.52","804","60.07","35"
"08/11/12 13:54:42","429667.6264","173.4","217.19","791","60.0","35"
"08/11/12 13:59:43","429667.6399","172.8","217.07","789","60.0","35"
"08/11/12 14:04:43","429667.6533","170.6","218.26","777","60.0","35"
"08/11/12 14:09:43","429667.6665","169.0","217.35","774","60.03","35"
"08/11/12 14:14:43","429667.6791","168.5","216.82","773","60.03","35"
"08/11/12 14:19:43","429667.6923","168.1","216.88","769","60.03","34"
"08/11/12 14:24:43","429667.7052","165.9","217.44","759","60.03","34"
"08/11/12 14:29:42","429667.718","163.8","216.68","752","60.03","34"
"08/11/12 14:34:42","429667.7306","161.2","216.75","739","60.0","34"
"08/11/12 14:39:43","429667.7432","159.1","217.07","731","60.0","34"
"08/11/12 14:44:43","429667.7555","158.2","216.55","730","60.0","34"
"08/11/12 14:49:42","429667.7678","157.8","216.4","727","60.03","34"
"08/11/12 14:54:42","429667.7799","154.8","217.36","711","60.03","34"
"08/11/12 14:59:42","429667.7919","151.8","216.66","701","60.07","34"
"08/11/12 15:04:42","429667.8036","149.9","215.92","695","60.03","34"
"08/11/12 15:09:42","429667.8153","148.7","215.94","691","60.0","33"
"08/11/12 15:14:43","429667.8268","145.3","216.53","672","60.0","33"
"08/11/12 15:19:42","429667.838","142.9","216.16","664","60.0","33"
"08/11/12 15:24:42","429667.8491","141.7","216.04","658","60.0","33"
"08/11/12 15:29:42","429667.86","138.8","216.02","650","60.03","32"
"08/11/12 15:34:42","429667.8708","136.7","215.72","640","60.0","32"
"08/11/12 15:39:42","429667.8813","132.9","215.99","622","60.03","32"
"08/11/12 15:44:43","429667.8915","129.8","215.36","608","60.03","32"
"08/11/12 15:49:43","429667.9015","127.0","216.27","596","60.03","32"
"08/11/12 15:54:41","429667.9112","124.2","216.43","584","60.03","32"
"08/11/12 15:59:42","429667.9207","120.1","216.09","565","60.0","32"
"08/11/12 16:04:43","429667.9299","117.6","216.2","558","60.03","32"
"08/11/12 16:09:43","429667.939","115.7","216.02","549","60.03","31"
"08/11/12 16:14:44","429667.9478","111.5","215.03","531","60.0","31"
"08/11/12 16:19:44","429667.9564","107.8","215.04","512","60.0","31"
"08/11/12 16:24:44","429667.9646","104.3","215.21","500","60.03","31"
"08/11/12 16:29:45","429667.9726","100.4","215.64","483","60.03","31"
"08/11/12 16:34:44","429667.9802","96.4","216.11","463","60.0","32"
"08/11/12 16:39:44","429667.9876","94.0","215.62","457","60.03","31"
"08/11/12 16:44:44","429667.9948","90.9","215.47","440","60.03","31"
"08/11/12 16:49:45","429668.0017","87.2","215.71","424","60.03","30"
"08/11/12 16:54:44","429668.0083","83.4","214.86","412","60.03","30"
"08/11/12 16:59:44","429668.0147","79.3","214.93","391","60.03","30"
"08/11/12 17:04:44","429668.0206","75.5","214.98","376","60.03","29"
"08/11/12 17:09:45","429668.0263","71.6","215.04","356","60.03","29"
"08/11/12 17:14:43","429668.0317","67.5","214.77","340","60.03","29"
"08/11/12 17:19:44","429668.0368","63.0","214.93","324","60.03","29"
"08/11/12 17:24:44","429668.0413","42.6","214.77","286","60.03","28"
"08/11/12 17:29:44","429668.0452","47.7","215.39","384","60.0","28"
"08/11/12 17:34:45","429668.0492","51.1","214.63","121","60.07","28"
"08/11/12 17:39:44","429668.053","45.2","214.74","161","60.03","28"
"08/11/12 17:44:45","429668.0564","37.5","214.85","110","60.0","28"
"08/11/12 17:49:45","429668.0596","33.1","215.24","83","60.03","28"
"08/11/12 17:54:45","429668.0624","39.8","214.33","253","60.0","28"
"08/11/12 17:59:44","429668.065","26.8","214.24","81","60.0","28"
"08/11/12 18:04:45","429668.0672","30.1","214.87","15","60.03","27"
"08/11/12 18:09:45","429668.0692","21.5","214.65","167","60.0","27"
"08/11/12 18:14:45","429668.0709","23.7","214.64","247","60.07","27"
"08/11/12 18:19:44","429668.0724","16.2","214.23","76","60.03","27"
"08/11/12 18:24:44","429668.0735","22.0","214.72","104","60.03","26"
"08/11/12 18:29:44","429668.0746","2.9","214.42","166","60.03","26"
"08/11/12 18:34:45","429668.0754","13.9","213.95","40","60.0","26"
"08/11/12 18:39:45","429668.076","13.9","213.46","0","60.03","26"
"08/11/12 18:44:44","429668.0766","0.0","213.1","119","60.0","26"
"08/11/12 18:49:44","429668.077","13.6","213.29","2","60.03","25"
"08/11/12 18:54:45","429668.0773","0.0","213.61","0","60.03","25"
"08/11/12 18:59:44","429668.0775","11.3","213.92","65","60.03","25"
"08/11/12 19:04:44","429668.0777","0.0","214.42","0","60.03","24"
"08/11/12 19:09:44","429668.0778","0.0","213.93","0","60.03","23"
"08/11/12 19:14:45","429668.0778","0.0","213.64","0","60.0","22"
"08/12/12 06:34:47","429668.0778","0.0","213.27","0","60.03","15"
"08/12/12 06:39:44","429668.0779","0.0","212.44","0","60.03","15"
"08/12/12 06:44:45","429668.0783","14.4","213.24","0","60.03","16"
"08/12/12 06:49:46","429668.0788","13.9","212.8","163","60.03","16"
"08/12/12 06:54:44","429668.0798","14.7","212.4","6","60.0","17"
"08/12/12 06:59:45","429668.0809","15.9","213.11","17","60.03","17"
"08/12/12 07:04:44","429668.0822","22.1","212.8","308","60.03","17"
"08/12/12 07:09:44","429668.0838","12.2","213.15","274","60.0","18"
"08/12/12 07:14:44","429668.0857","26.1","213.56","25","60.03","18"
"08/12/12 07:19:45","429668.0878","26.5","213.64","115","60.0","18"
"08/12/12 07:24:44","429668.0902","36.9","213.09","267","60.03","19"
"08/12/12 07:29:44","429668.093","32.7","213.18","166","60.03","19"
"08/12/12 07:34:44","429668.0961","37.7","212.7","126","60.03","20"
"08/12/12 07:39:44","429668.0995","53.2","213.5","376","59.96","20"
"08/12/12 07:44:44","429668.1033","57.3","213.94","93","60.03","21"
"08/12/12 07:49:45","429668.1074","45.3","213.07","402","60.0","22"
"08/12/12 07:54:44","429668.1119","59.4","212.64","432","60.03","22"
"08/12/12 07:59:45","429668.1162","42.7","212.92","381","60.0","22"
"08/12/12 08:04:45","429668.1212","67.0","213.25","338","60.03","23"
"08/12/12 08:09:44","429668.1265","71.3","213.82","362","60.03","24"
"08/12/12 08:14:45","429668.1323","75.8","213.52","376","60.0","24"
"08/12/12 08:19:45","429668.1384","80.5","213.38","403","60.07","25"
"08/12/12 08:24:45","429668.1448","85.7","213.79","421","60.0","25"
"08/12/12 08:29:45","429668.1516","85.6","213.83","422","60.0","26"
"08/12/12 08:34:44","429668.1584","91.1","214.45","446","60.0","26"
"08/12/12 08:39:44","429668.1654","92.0","215.32","449","60.03","27"
"08/12/12 08:44:45","429668.1727","96.5","215.52","463","60.03","27"
"08/12/12 08:49:45","429668.1803","99.3","215.92","479","60.0","28"
"08/12/12 08:54:44","429668.1879","99.3","215.73","481","60.03","28"
"08/12/12 08:59:45","429668.1959","105.2","215.64","501","60.03","29"
"08/12/12 09:04:45","429668.2045","113.2","215.1","539","60.0","29"
"08/12/12 09:09:44","429668.2133","117.3","215.68","553","60.03","30"
"08/12/12 09:14:44","429668.2227","120.9","215.29","569","60.03","30"
"08/12/12 09:19:45","429668.232","114.8","215.29","545","60.03","31"
"08/12/12 09:24:45","429668.2417","127.1","215.3","602","60.03","32"
"08/12/12 09:29:45","429668.2517","130.7","215.17","614","60.0","32"
"08/12/12 09:34:45","429668.2619","132.4","215.17","626","60.03","32"
"08/12/12 09:39:45","429668.2716","111.5","215.36","533","60.0","33"
"08/12/12 09:44:44","429668.2802","109.1","215.88","520","60.0","33"
"08/12/12 09:49:44","429668.2889","108.8","215.6","520","60.0","33"
"08/12/12 09:54:45","429668.2971","96.9","215.82","471","60.03","33"
"08/12/12 09:59:45","429668.304","82.1","215.41","404","60.03","32"
"08/12/12 10:04:45","429668.3095","61.8","214.15","319","60.03","32"
"08/12/12 10:09:45","429668.3134","46.6","213.55","129","60.0","32"
"08/12/12 10:14:45","429668.3188","79.6","214.86","396","60.03","32"
"08/12/12 10:19:44","429668.3259","103.3","215.32","494","60.0","32"
"08/12/12 10:24:45","429668.3327","71.3","214.98","357","60.03","32"
"08/12/12 10:29:44","429668.3415","123.4","216.01","583","60.03","32"
"08/12/12 10:34:44","429668.3512","119.3","215.83","563","60.0","32"
"08/12/12 10:39:44","429668.3628","164.2","217.01","753","60.03","34"
"08/12/12 10:44:45","429668.3764","173.5","217.54","790","60.03","35"
"08/12/12 10:49:45","429668.3894","158.5","217.61","727","60.03","36"
"08/12/12 10:54:46","429668.4004","134.0","216.28","628","60.03","36"
"08/12/12 10:59:44","429668.4106","109.9","215.78","522","60.03","36"
"08/12/12 11:04:45","429668.4202","130.6","215.96","612","60.03","36"
"08/12/12 11:09:44","429668.4296","126.6","216.19","595","60.0","36"
"08/12/12 11:14:44","429668.4403","134.1","216.6","627","60.03","36"
"08/12/12 11:19:44","429668.4483","109.0","215.82","520","60.0","35"
"08/12/12 11:24:46","429668.4577","124.9","215.69","588","60.03","36"
"08/12/12 11:29:46","429668.4647","74.5","215.26","376","60.03","35"
"08/12/12 11:34:45","429668.473","133.5","215.99","625","60.03","35"
"08/12/12 11:39:45","429668.4824","126.2","215.8","592","60.03","35"
"08/12/12 11:44:45","429668.4965","184.8","216.59","845","60.03","37"
"08/12/12 11:49:45","429668.5102","167.3","216.46","770","60.0","38"
"08/12/12 11:54:46","429668.5229","157.7","216.5","725","60.03","38"
"08/12/12 11:59:44","429668.5335","138.5","215.61","650","60.0","38"
"08/12/12 12:04:44","429668.5449","174.3","216.13","803","60.0","38"
"08/12/12 12:09:44","429668.5584","171.0","216.03","790","60.0","39"
"08/12/12 12:14:44","429668.5724","178.0","217.06","813","60.03","40"
"08/12/12 12:19:45","429668.5856","166.6","216.33","768","60.0","41"
"08/12/12 12:24:45","429668.5998","183.0","216.86","838","60.03","42"
"08/12/12 12:29:44","429668.6136","180.4","216.26","827","60.0","42"
"08/12/12 12:34:45","429668.6263","141.1","215.38","659","60.0","42"
"08/12/12 12:39:45","429668.6381","177.3","215.84","818","60.03","42"
"08/12/12 12:44:44","429668.6522","180.6","215.72","827","60.0","43"
"08/12/12 12:49:44","429668.6662","177.9","215.66","819","60.0","43"
"08/12/12 12:54:45","429668.6804","188.3","216.36","860","60.0","43"
"08/12/12 12:59:45","429668.695","182.5","216.74","836","60.03","43"
"08/12/12 13:04:44","429668.7074","130.1","215.1","612","60.03","42"
"08/12/12 13:09:44","429668.7199","186.5","216.25","853","60.0","42"
"08/12/12 13:14:45","429668.7318","120.7","215.12","572","60.0","41"
"08/12/12 13:19:46","429668.7435","150.3","215.42","700","60.0","41"
"08/12/12 13:24:44","429668.7549","132.8","214.8","620","60.0","40"
"08/12/12 13:29:45","429668.7646","103.2","214.33","495","60.0","39"
"08/12/12 13:34:44","429668.7726","91.7","214.89","444","60.0","38"
"08/12/12 13:39:45","429668.7803","133.4","215.86","625","60.07","38"
"08/12/12 13:44:45","429668.7928","194.5","217.41","878","60.03","38"
"08/12/12 13:49:45","429668.806","123.4","215.34","580","60.0","38"
"08/12/12 13:54:45","429668.8177","174.0","217.61","794","60.03","38"
"08/12/12 13:59:44","429668.8287","177.6","217.37","812","60.0","38"
"08/12/12 14:04:45","429668.8423","166.2","216.62","765","60.03","39"
"08/12/12 14:09:44","429668.855","171.7","216.72","786","60.0","39"
"08/12/12 14:14:45","429668.8695","173.5","216.92","792","60.0","40"
"08/12/12 14:19:45","429668.8801","135.9","215.83","635","60.0","40"
"08/12/12 14:24:45","429668.8904","131.1","215.33","616","60.0","40"
"08/12/12 14:29:44","429668.9024","175.0","216.16","803","60.03","40"
"08/12/12 14:34:44","429668.9159","168.3","216.42","772","60.0","41"
"08/12/12 14:39:44","429668.9292","168.7","216.66","778","60.03","41"
"08/12/12 14:44:44","429668.9398","106.5","214.89","507","60.0","40"
"08/12/12 14:49:44","429668.9494","124.7","215.82","588","60.03","39"
"08/12/12 14:54:46","429668.9584","96.9","214.72","471","60.03","39"
"08/12/12 14:59:44","429668.9647","70.0","215.01","353","60.07","38"
"08/12/12 15:04:44","429668.9691","52.5","213.66","202","60.03","38"
"08/12/12 15:09:45","429668.9745","73.0","214.0","367","60.03","37"
"08/12/12 15:14:46","429668.9806","78.2","214.27","391","60.03","36"
"08/12/12 15:19:44","429668.9883","118.6","215.25","562","60.0","36"
"08/12/12 15:24:45","429668.9976","131.8","215.56","618","60.03","36"
"08/12/12 15:29:45","429669.0049","76.1","214.43","380","60.0","35"
"08/12/12 15:34:45","429669.0116","87.5","214.5","426","60.03","35"
"08/12/12 15:39:45","429669.0197","101.9","213.92","492","60.03","35"
"08/12/12 15:44:45","429669.0259","68.8","213.66","347","60.03","34"
"08/12/12 15:49:45","429669.0315","91.3","214.61","445","60.07","34"
"08/12/12 15:54:44","429669.0392","96.5","215.26","469","60.03","34"
"08/12/12 15:59:44","429669.0458","140.2","215.65","653","60.03","34"
"08/12/12 16:04:45","429669.0564","136.0","215.58","635","60.03","34"
"08/12/12 16:09:45","429669.0658","112.1","215.08","533","60.03","34"
"08/12/12 16:14:45","429669.0744","72.5","214.56","365","60.03","34"
"08/12/12 16:19:46","429669.0803","100.0","215.15","482","60.03","34"
"08/12/12 16:24:44","429669.0872","67.4","213.91","164","60.03","34"
"08/12/12 16:29:45","429669.0931","96.3","215.02","468","60.03","34"
"08/12/12 16:34:44","429669.1007","101.2","215.61","489","60.03","34"
"08/12/12 16:39:44","429669.1083","98.0","214.83","471","60.0","34"
"08/12/12 16:44:45","429669.1151","94.6","215.07","462","60.03","34"
"08/12/12 16:49:44","429669.1218","89.3","214.81","437","60.0","34"
"08/12/12 16:54:46","429669.1265","64.2","214.05","330","60.03","34"
"08/12/12 16:59:44","429669.131","85.9","214.25","424","60.03","33"
"08/12/12 17:04:44","429669.1373","82.7","214.94","407","60.0","33"
"08/12/12 17:09:45","429669.1432","78.9","215.06","392","60.03","33"
"08/12/12 17:14:45","429669.1489","73.8","215.29","371","60.03","33"
"08/12/12 17:19:45","429669.1533","44.2","214.48","83","60.03","33"
"08/12/12 17:24:46","429669.1573","53.7","214.77","364","60.03","32"
"08/12/12 17:29:46","429669.1612","50.8","214.66","126","60.03","32"
"08/12/12 17:34:44","429669.1646","31.4","214.24","170","60.03","32"
"08/12/12 17:39:46","429669.167","27.2","214.17","84","60.0","32"
"08/12/12 17:44:44","429669.1683","12.3","213.42","186","60.07","31"
"08/12/12 17:49:45","429669.1695","27.9","214.18","244","60.03","30"
"08/12/12 17:54:45","429669.1707","18.8","214.5","97","60.03","30"
"08/12/12 17:59:45","429669.1718","12.8","213.65","1","60.0","29"
"08/12/12 18:04:45","429669.1728","7.6","212.9","214","60.03","28"
"08/12/12 18:09:46","429669.1738","12.3","212.78","2","60.03","28"
"08/12/12 18:14:44","429669.1749","15.2","212.88","24","60.03","27"
"08/12/12 18:19:45","429669.1758","7.3","213.14","258","60.0","27"
"08/12/12 18:24:45","429669.1769","16.5","212.92","62","60.03","26"
"08/12/12 18:29:45","429669.1778","14.7","213.33","13","60.03","26"
"08/12/12 18:34:46","429669.1787","11.1","213.48","1","60.07","26"
"08/12/12 18:39:45","429669.1794","14.9","212.66","18","60.03","26"
"08/12/12 18:44:46","429669.1802","10.3","212.77","4","60.03","25"
"08/12/12 18:49:46","429669.1808","12.3","212.62","15","60.0","25"
"08/12/12 18:54:45","429669.1814","0.0","213.2","180","60.03","25"
"08/12/12 18:59:45","429669.1818","0.0","213.56","0","60.03","25"
"08/12/12 19:04:45","429669.1823","7.1","213.44","0","60.03","25"
"08/12/12 19:09:46","429669.1826","0.0","213.2","0","60.0","24"
"08/12/12 19:14:45","429669.1829","0.0","212.97","0","60.0","24"
"08/12/12 19:19:44","429669.1831","14.0","212.68","1","60.03","24"
"08/13/12 06:39:45","429669.1831","14.0","213.48","9","60.0","18"
"08/13/12 06:44:44","429669.1834","0.0","213.41","0","60.0","19"
"08/13/12 06:49:46","429669.1838","11.7","213.31","120","60.07","19"
"08/13/12 06:54:45","429669.1843","12.7","212.87","0","60.0","19"
"08/13/12 06:59:44","429669.1849","0.0","212.77","222","60.03","19"
"08/13/12 07:04:44","429669.1856","12.2","211.76","27","60.03","19"
"08/13/12 07:09:45","429669.1865","11.3","212.5","120","60.03","19"
"08/13/12 07:14:45","429669.1875","14.3","212.68","1","60.03","20"
"08/13/12 07:19:45","429669.1884","6.7","212.5","254","60.03","20"
"08/13/12 07:24:46","429669.1894","12.2","214.72","7","60.03","20"
"08/13/12 07:29:46","429669.1908","14.7","215.21","179","60.03","20"
"08/13/12 07:34:44","429669.1923","15.9","215.5","9","60.03","20"
"08/13/12 07:39:45","429669.1937","23.1","214.32","198","60.03","20"
"08/13/12 07:44:45","429669.1949","14.9","214.46","19","60.0","21"
"08/13/12 07:49:45","429669.1963","17.0","214.72","24","60.03","21"
"08/13/12 07:54:44","429669.1985","33.0","214.87","143","60.0","21"
"08/13/12 07:59:45","429669.2012","32.9","214.84","178","60.0","22"
"08/13/12 08:04:45","429669.2049","61.5","215.17","441","60.03","22"
"08/13/12 08:09:46","429669.2101","70.2","215.49","354","60.03","23"
"08/13/12 08:14:44","429669.2156","70.3","215.53","355","60.03","23"
"08/13/12 08:19:46","429669.2211","74.1","215.23","366","60.03","24"
"08/13/12 08:24:45","429669.2271","79.2","214.82","393","60.03","24"
"08/13/12 08:29:45","429669.2325","65.6","214.42","332","60.0","25"
"08/13/12 08:34:46","429669.2386","86.9","215.38","423","60.03","25"
"08/13/12 08:39:46","429669.2455","91.8","213.81","448","60.0","26"
"08/13/12 08:44:46","429669.2528","97.1","216.69","468","60.03","26"
"08/13/12 08:49:46","429669.2605","100.9","214.13","489","60.0","27"
"08/13/12 08:54:45","429669.2684","102.3","214.54","494","60.03","27"
"08/13/12 08:59:45","429669.2766","108.4","214.78","519","60.03","28"
"08/13/12 09:04:44","429669.2851","111.4","214.93","534","60.03","28"
"08/13/12 09:09:46","429669.2939","114.9","214.68","546","60.0","28"
"08/13/12 09:14:45","429669.3029","118.3","214.54","560","60.03","29"
"08/13/12 09:19:45","429669.3122","120.4","214.84","570","60.0","29"
"08/13/12 09:24:44","429669.3216","123.4","215.53","584","60.03","30"
"08/13/12 09:29:44","429669.3311","118.0","215.5","556","60.0","30"
"08/13/12 09:34:45","429669.3403","119.5","215.36","566","60.03","31"
"08/13/12 09:39:44","429669.3498","126.1","215.74","595","60.0","31"
"08/13/12 09:44:44","429669.36","132.2","214.85","620","60.03","32"
"08/13/12 09:49:45","429669.3706","141.2","215.1","663","60.0","32"
"08/13/12 09:54:45","429669.3811","138.1","215.41","645","60.0","32"
"08/13/12 09:59:45","429669.392","140.5","214.68","658","60.03","33"
"08/13/12 10:04:45","429669.4018","130.4","214.63","614","60.03","33"
"08/13/12 10:09:44","429669.4128","142.7","215.68","664","60.0","33"
"08/13/12 10:14:45","429669.4239","147.4","215.72","677","60.03","34"
"08/13/12 10:19:46","429669.4357","152.1","217.6","702","60.03","34"
"08/13/12 10:24:45","429669.446","135.9","216.53","633","60.03","34"
"08/13/12 10:29:45","429669.4577","132.8","215.72","616","60.0","34"
"08/13/12 10:34:45","429669.4688","161.0","216.37","743","60.03","34"
"08/13/12 10:39:45","429669.4802","114.9","215.53","546","60.03","34"
"08/13/12 10:44:45","429669.4921","170.1","216.82","780","60.03","35"
"08/13/12 10:49:45","429669.505","165.1","216.52","761","60.0","35"
"08/13/12 10:54:46","429669.5155","128.9","216.16","604","60.03","34"
"08/13/12 10:59:45","429669.5273","164.0","217.71","751","60.0","35"
"08/13/12 11:04:45","429669.5393","109.7","215.21","526","60.03","35"
"08/13/12 11:09:45","429669.5495","155.7","216.68","720","60.03","34"
"08/13/12 11:14:45","429669.561","138.5","215.27","649","60.03","35"
"08/13/12 11:19:45","429669.5728","162.9","215.51","752","60.03","35"
"08/13/12 11:24:45","429669.5857","174.3","216.27","800","60.03","36"
"08/13/12 11:29:45","429669.5991","170.1","216.04","788","60.03","36"
"08/13/12 11:34:45","429669.6116","173.1","217.66","788","60.0","37"
"08/13/12 11:39:45","429669.625","171.4","216.46","789","60.03","37"
"08/13/12 11:44:45","429669.6383","178.7","217.88","819","60.03","38"
"08/13/12 11:49:45","429669.6522","178.5","218.06","816","60.03","38"
"08/13/12 11:54:45","429669.666","174.8","217.31","799","60.03","38"
"08/13/12 11:59:45","429669.6795","173.9","217.52","791","60.03","38"
"08/13/12 12:04:46","429669.6928","183.1","217.35","832","60.0","39"
"08/13/12 12:09:45","429669.7065","176.8","217.58","808","60.03","39"
"08/13/12 12:14:45","429669.7204","179.9","216.3","823","60.0","39"
"08/13/12 12:19:44","429669.7338","181.0","215.97","828","60.03","40"
"08/13/12 12:24:44","429669.7477","176.3","216.17","808","60.0","40"
"08/13/12 12:29:45","429669.7613","174.7","216.31","803","60.03","40"
"08/13/12 12:34:46","429669.7749","173.5","216.16","790","60.03","40"
"08/13/12 12:39:45","429669.7886","183.6","216.64","838","60.03","40"
"08/13/12 12:44:45","429669.8009","176.9","216.32","813","60.03","40"
"08/13/12 12:49:44","429669.8146","173.9","216.69","798","60.03","40"
"08/13/12 12:54:45","429669.8283","177.3","216.72","815","60.07","40"
"08/13/12 12:59:46","429669.842","173.5","217.33","792","60.03","40"
"08/13/12 13:04:46","429669.8555","178.2","216.34","814","60.03","40"
"08/13/12 13:09:46","429669.869","161.4","216.08","745","60.03","41"
"08/13/12 13:14:46","429669.8822","175.4","217.23","802","60.0","40"
"08/13/12 13:19:45","429669.8961","187.4","217.17","856","60.03","41"
"08/13/12 13:24:45","429669.909","160.6","216.78","739","60.03","40"
"08/13/12 13:29:45","429669.9167","80.6","215.05","401","60.0","38"
"08/13/12 13:34:46","429669.9228","80.2","215.64","395","60.03","37"
"08/13/12 13:39:46","429669.9289","76.5","214.85","384","60.07","36"
"08/13/12 13:44:45","429669.9348","76.6","214.64","384","60.03","35"
"08/13/12 13:49:45","429669.941","83.0","214.07","413","60.03","34"
"08/13/12 13:54:46","429669.9491","108.7","214.78","521","60.03","33"
"08/13/12 13:59:46","429669.9589","99.7","215.69","483","60.03","33"
"08/13/12 14:04:45","429669.9662","94.9","214.91","455","60.03","33"
"08/13/12 14:09:45","429669.9734","91.5","214.8","444","60.03","32"
"08/13/12 14:14:46","429669.9802","80.1","214.85","397","60.03","32"
"08/13/12 14:19:46","429669.9864","73.0","214.23","365","60.0","32"
"08/13/12 14:24:44","429669.9916","61.2","214.43","317","60.03","31"
"08/13/12 14:29:45","429669.9956","60.6","214.52","346","60.03","31"
"08/13/12 14:34:45","429669.9993","41.3","214.85","210","60.03","30"
"08/13/12 14:39:45","429670.0028","47.0","213.62","292","60.0","30"
"08/13/12 14:44:45","429670.0061","48.8","214.1","407","60.0","29"
"08/13/12 14:49:44","429670.01","45.8","214.65","416","60.0","29"
"08/13/12 14:54:46","429670.0152","84.4","214.79","414","60.03","29"
"08/13/12 14:59:44","429670.0243","190.2","216.61","870","60.03","30"
"08/13/12 15:04:45","429670.0341","119.8","215.66","564","60.07","30"
"08/13/12 15:09:44","429670.0426","99.7","214.7","481","60.03","31"
"08/13/12 15:14:46","429670.0526","104.6","215.59","502","60.0","32"
"08/13/12 15:19:46","429670.0628","162.9","216.98","752","60.03","32"
"08/13/12 15:24:46","429670.0751","159.6","216.07","733","60.03","33"
"08/13/12 15:29:45","429670.084","97.3","215.0","470","60.03","33"
"08/13/12 15:34:45","429670.0913","84.4","215.21","416","60.0","33"
"08/13/12 15:39:46","429670.1006","121.4","216.8","567","60.03","33"
"08/13/12 15:44:46","429670.1101","130.2","215.77","611","60.03","33"
"08/13/12 15:49:46","429670.12","123.3","215.66","584","60.03","33"
"08/13/12 15:54:44","429670.1294","121.7","214.91","577","60.03","33"
"08/13/12 15:59:45","429670.1388","118.0","215.16","559","60.03","33"
"08/13/12 16:04:46","429670.1479","114.4","216.06","544","60.03","33"
"08/13/12 16:09:44","429670.1566","110.6","215.95","527","60.0","33"
"08/13/12 16:14:45","429670.1651","107.1","215.8","508","60.03","33"
"08/13/12 16:19:45","429670.1733","103.1","215.83","494","60.0","33"
"08/13/12 16:24:45","429670.1812","99.4","215.75","480","60.03","33"
"08/13/12 16:29:45","429670.189","101.9","215.68","490","60.0","33"
"08/13/12 16:34:45","429670.1941","52.6","215.18","356","60.03","32"
"08/13/12 16:39:45","429670.1983","50.0","214.47","284","60.0","32"
"08/13/12 16:44:46","429670.2057","97.3","215.8","466","60.0","32"
"08/13/12 16:49:46","429670.2134","112.2","215.69","533","60.03","32"
"08/13/12 16:54:45","429670.2207","64.5","215.51","330","60.03","32"
"08/13/12 16:59:45","429670.2265","106.1","215.45","507","60.03","32"
"08/13/12 17:04:46","429670.2344","97.3","216.13","471","60.03","32"
"08/13/12 17:09:44","429670.2415","91.0","215.93","440","60.03","32"
"08/13/12 17:14:45","429670.2464","71.4","213.58","364","60.0","32"
"08/13/12 17:19:44","429670.2519","71.1","213.34","360","60.0","31"
"08/13/12 17:24:45","429670.2575","73.9","213.3","374","60.03","31"
"08/13/12 17:29:45","429670.2632","72.3","212.79","368","60.07","31"
"08/13/12 17:34:46","429670.2677","54.0","213.37","383","60.0","31"
"08/13/12 17:39:45","429670.2722","67.6","213.38","342","60.03","31"
"08/13/12 17:44:45","429670.2766","43.8","213.71","350","60.03","31"
"08/13/12 17:49:46","429670.2803","41.9","213.57","323","60.03","30"
"08/13/12 17:54:46","429670.2831","39.1","213.14","165","60.03","30"
"08/13/12 17:59:44","429670.2856","26.5","213.24","95","60.07","29"
"08/13/12 18:04:45","429670.2879","31.5","213.66","50","60.03","29"
"08/13/12 18:09:45","429670.2899","22.1","213.45","305","60.03","29"
"08/13/12 18:14:45","429670.2917","29.3","212.89","72","60.0","28"
"08/13/12 18:19:45","429670.2933","18.0","213.2","3","60.03","28"
"08/13/12 18:24:46","429670.2944","21.8","212.45","127","60.03","28"
"08/13/12 18:29:45","429670.2954","14.4","212.74","2","60.03","27"
"08/13/12 18:34:45","429670.2961","8.2","212.86","0","60.03","27"
"08/13/12 18:39:45","429670.2968","12.7","213.4","11","60.0","27"
"08/13/12 18:44:45","429670.2973","12.5","212.85","4","60.03","26"
"08/13/12 18:49:46","429670.2977","10.9","212.57","10","60.03","26"
"08/13/12 18:54:46","429670.298","0.0","212.46","0","60.0","26"
"08/13/12 18:59:45","429670.2983","0.0","212.64","0","60.0","25"
"08/13/12 19:04:45","429670.2985","13.8","213.24","6","60.03","25"
"08/14/12 06:24:50","429670.3994","0.0","212.6","0","60.03","15"
"08/14/12 06:49:45","429670.4012","12.9","213.99","3","60.03","17"
"08/14/12 06:54:46","429670.4022","14.2","213.99","223","60.07","18"
"08/14/12 06:59:45","429670.4034","19.4","212.54","206","60.03","18"
"08/14/12 07:04:45","429670.4047","13.8","213.88","104","60.0","18"
"08/14/12 07:09:45","429670.4063","13.2","214.88","3","60.03","19"
"08/14/12 07:14:45","429670.4075","22.2","213.85","104","60.03","19"
"08/14/12 07:19:46","429670.4092","25.0","213.66","93","60.03","19"
"08/14/12 07:24:45","429670.4109","38.9","213.19","299","60.0","19"
"08/14/12 07:29:45","429670.4133","31.3","214.06","110","60.03","20"
"08/14/12 07:34:45","429670.4163","38.3","213.93","127","60.0","20"
"08/14/12 07:39:45","429670.4198","53.1","214.16","374","60.03","20"
"08/14/12 07:44:45","429670.4228","27.7","213.13","81","60.07","21"
"08/14/12 07:49:46","429670.4246","27.3","213.6","98","60.0","21"
"08/14/12 07:54:46","429670.4263","27.6","210.38","73","60.03","21"
"08/14/12 07:59:45","429670.4281","25.3","212.79","170","60.03","21"
"08/14/12 08:04:46","429670.4302","26.6","213.11","66","60.03","21"
"08/14/12 08:09:45","429670.4326","30.9","213.11","181","60.03","22"
"08/14/12 08:14:45","429670.4352","34.9","213.18","163","60.03","22"
"08/14/12 08:19:46","429670.4385","37.8","212.0","77","60.0","22"
"08/14/12 08:24:46","429670.4418","76.5","213.95","379","60.03","22"
"08/14/12 08:29:46","429670.4458","80.7","215.4","397","60.03","23"
"08/14/12 08:34:47","429670.4524","83.5","215.82","411","60.0","23"
"08/14/12 08:39:46","429670.458","71.3","216.12","357","60.03","24"
"08/14/12 08:44:46","429670.4644","86.7","215.64","423","60.03","25"
"08/14/12 08:49:46","429670.4713","94.4","216.22","458","60.03","25"
"08/14/12 08:54:45","429670.4787","97.5","216.18","469","60.03","26"
"08/14/12 08:59:45","429670.4863","98.4","216.44","475","60.07","27"
"08/14/12 09:04:46","429670.4942","104.3","215.2","502","60.03","27"
"08/14/12 09:09:45","429670.5023","107.9","214.53","519","60.03","28"
"08/14/12 09:14:45","429670.5108","110.4","215.88","525","60.03","28"
"08/14/12 09:19:46","429670.5196","113.6","215.54","545","60.03","29"
"08/14/12 09:24:45","429670.5284","116.1","215.88","553","60.0","30"
"08/14/12 09:29:46","429670.5377","119.1","215.23","562","60.0","30"
"08/14/12 09:34:47","429670.5469","119.0","215.74","562","60.03","31"
"08/14/12 09:39:45","429670.5563","122.8","215.61","577","60.0","31"
"08/14/12 09:44:46","429670.566","125.7","217.87","584","60.03","32"
"08/14/12 09:49:46","429670.5759","128.2","216.52","603","60.0","32"
"08/14/12 09:54:46","429670.5859","131.3","215.8","614","60.03","33"
"08/14/12 09:59:46","429670.5961","133.0","215.33","625","60.03","34"
"08/14/12 10:04:46","429670.6067","136.8","215.98","643","60.03","34"
"08/14/12 10:09:46","429670.6175","138.6","214.32","652","60.0","34"
"08/14/12 10:14:45","429670.6282","141.1","214.51","661","60.03","35"
"08/14/12 10:19:46","429670.6394","144.0","214.95","676","60.0","35"
"08/14/12 10:24:46","429670.6508","147.1","216.2","679","60.03","35"
"08/14/12 10:29:46","429670.6622","146.8","216.62","679","60.07","36"
"08/14/12 10:34:46","429670.6737","147.4","214.96","687","60.0","36"
"08/14/12 10:39:46","429670.6853","149.7","215.1","696","60.0","36"
"08/14/12 10:44:45","429670.697","152.7","215.11","708","60.03","36"
"08/14/12 10:49:46","429670.7091","156.6","217.41","715","60.03","37"
"08/14/12 10:54:46","429670.7214","155.8","219.44","713","60.07","37"
"08/14/12 10:59:45","429670.7336","158.1","217.76","729","60.03","37"
"08/14/12 11:04:45","429670.7459","159.3","217.67","731","60.03","38"
"08/14/12 11:09:45","429670.7583","160.0","217.32","735","60.03","38"
"08/14/12 11:14:46","429670.7708","162.2","216.84","744","60.0","38"
"08/14/12 11:19:47","429670.7837","165.4","217.0","757","60.03","38"
"08/14/12 11:24:45","429670.7965","166.6","216.66","766","60.03","38"
"08/14/12 11:29:45","429670.8096","166.1","216.67","762","60.03","38"
"08/14/12 11:34:46","429670.8225","167.7","215.48","775","60.03","38"
"08/14/12 11:39:45","429670.8345","74.3","213.21","375","60.0","38"
"08/14/12 11:44:46","429670.8477","168.4","214.91","786","60.03","39"
"08/14/12 11:49:46","429670.8608","167.2","214.14","777","60.0","39"
"08/14/12 11:54:45","429670.8739","169.0","214.82","784","60.03","39"
"08/14/12 11:59:46","429670.8872","170.9","215.2","787","60.03","39"
"08/14/12 12:04:47","429670.9006","172.0","214.4","797","60.03","40"
"08/14/12 12:09:45","429670.914","173.8","215.77","802","60.03","40"
"08/14/12 12:14:45","429670.9276","175.5","214.87","811","60.0","40"
"08/14/12 12:19:45","429670.9413","178.5","215.64","817","60.03","40"
"08/14/12 12:24:45","429670.9513","180.5","215.76","831","60.0","39"
"08/14/12 12:29:46","429670.9625","184.7","215.62","844","60.03","38"
"08/14/12 12:34:45","429670.9764","177.6","215.87","815","60.03","39"
"08/14/12 12:39:45","429670.9903","175.6","215.7","810","60.0","39"
"08/14/12 12:44:46","429671.0041","176.9","215.27","810","60.0","40"
"08/14/12 12:49:45","429671.0178","174.1","216.57","798","60.03","40"
"08/14/12 12:54:46","429671.0314","175.4","215.77","808","60.0","40"
"08/14/12 12:59:46","429671.0446","174.4","215.39","805","60.03","40"
"08/14/12 13:04:46","429671.0581","173.0","215.28","796","60.03","39"
"08/14/12 13:09:46","429671.0715","171.4","215.03","792","60.03","39"
"08/14/12 13:14:45","429671.0847","169.2","217.35","777","60.03","39"
"08/14/12 13:19:45","429671.0979","168.3","214.85","779","60.0","39"
"08/14/12 13:24:46","429671.1109","167.4","217.47","768","60.0","39"
"08/14/12 13:29:46","429671.1241","169.0","217.74","772","60.03","39"
"08/14/12 13:34:46","429671.1372","166.9","217.31","765","60.03","39"
"08/14/12 13:39:45","429671.1502","167.3","216.61","767","60.0","39"
"08/14/12 13:44:46","429671.1632","167.0","216.9","767","60.0","38"
"08/14/12 13:49:46","429671.1762","166.0","216.82","755","60.0","38"
"08/14/12 13:54:45","429671.189","165.6","217.0","761","60.03","38"
"08/14/12 13:59:46","429671.202","165.2","217.33","756","60.03","38"
"08/14/12 14:04:46","429671.2147","162.5","218.15","742","60.03","38"
"08/14/12 14:09:45","429671.2273","161.4","217.74","737","60.03","37"
"08/14/12 14:14:45","429671.2398","160.1","216.92","732","60.0","37"
"08/14/12 14:19:46","429671.2523","158.1","216.7","727","60.0","37"
"08/14/12 14:24:45","429671.2645","155.4","216.08","721","60.03","37"
"08/14/12 14:29:45","429671.2766","155.3","216.59","719","60.03","37"
"08/14/12 14:34:46","429671.2886","153.7","215.84","716","60.03","37"
"08/14/12 14:39:46","429671.3005","150.3","216.0","699","60.03","37"
"08/14/12 14:44:45","429671.3122","150.7","215.93","697","60.0","36"
"08/14/12 14:49:46","429671.3239","149.5","216.11","694","60.0","36"
"08/14/12 14:54:47","429671.3353","142.4","214.9","664","60.03","36"
"08/14/12 14:59:46","429671.3465","143.8","213.25","674","60.03","36"
"08/14/12 15:04:45","429671.3576","141.4","215.38","662","60.07","36"
"08/14/12 15:09:46","429671.3686","139.8","214.48","659","60.03","36"
"08/14/12 15:14:46","429671.3794","139.1","214.27","651","60.0","36"
"08/14/12 15:19:45","429671.3902","137.6","215.65","645","60.03","36"
"08/14/12 15:24:45","429671.4002","96.2","215.09","463","60.0","35"
"08/14/12 15:29:46","429671.4082","98.5","215.77","475","60.0","35"
"08/14/12 15:34:46","429671.4173","114.1","215.11","545","60.03","34"
"08/14/12 15:39:46","429671.4267","122.4","215.26","576","60.0","34"
"08/14/12 15:44:47","429671.4366","125.8","215.77","588","60.0","33"
"08/14/12 15:49:45","429671.4459","118.6","215.59","559","60.0","33"
"08/14/12 15:54:46","429671.4543","101.1","215.13","486","60.0","33"
"08/14/12 15:59:46","429671.463","113.6","215.49","542","60.0","33"
"08/14/12 16:04:45","429671.4715","104.6","215.73","500","60.03","32"
"08/14/12 16:09:46","429671.4795","102.4","215.24","491","60.0","32"
"08/14/12 16:14:45","429671.4875","104.9","215.21","505","60.03","32"
"08/14/12 16:19:46","429671.4958","105.1","215.04","507","60.0","32"
"08/14/12 16:24:47","429671.5036","92.3","215.63","449","60.03","32"
"08/14/12 16:29:45","429671.5107","91.8","215.4","448","60.0","32"
"08/14/12 16:34:45","429671.5174","62.8","214.74","323","60.03","32"
"08/14/12 16:39:46","429671.5206","40.2","213.1","302","60.03","32"
"08/14/12 16:44:45","429671.5235","35.5","214.35","95","60.03","31"
"08/14/12 16:49:45","429671.5267","34.2","213.53","254","60.03","30"
"08/14/12 16:54:46","429671.5299","47.9","213.03","328","60.07","30"
"08/14/12 16:59:46","429671.5342","49.9","212.69","367","60.03","30"
"08/14/12 17:04:47","429671.5391","71.9","213.85","359","60.03","30"
"08/14/12 17:09:46","429671.5444","66.5","213.63","341","60.03","30"
"08/14/12 17:14:46","429671.5494","64.7","213.73","332","60.03","30"
"08/14/12 17:19:46","429671.5544","61.2","214.35","315","60.03","30"
"08/14/12 17:24:45","429671.5583","40.9","213.19","394","60.0","30"
"08/14/12 17:29:45","429671.5624","33.5","213.18","209","60.03","30"
"08/14/12 17:34:46","429671.5653","38.3","212.83","282","60.03","30"
"08/14/12 17:39:47","429671.5672","32.1","212.21","47","60.0","29"
"08/14/12 17:44:45","429671.5688","28.3","212.84","135","60.03","29"
"08/14/12 17:49:46","429671.5706","10.6","211.87","86","60.03","28"
"08/14/12 17:54:45","429671.5726","40.0","213.0","308","60.07","28"
"08/14/12 17:59:45","429671.5749","32.2","213.51","285","60.03","28"
"08/14/12 18:04:46","429671.5778","37.4","213.12","151","60.03","28"
"08/14/12 18:09:45","429671.5806","39.3","213.54","285","60.0","28"
"08/14/12 18:14:45","429671.5831","28.7","212.96","111","60.07","28"
"08/14/12 18:19:45","429671.5853","28.7","212.54","99","60.03","28"
"08/14/12 18:24:46","429671.5867","17.9","213.22","170","60.03","28"
"08/14/12 18:29:45","429671.5881","19.0","213.36","161","60.03","28"
"08/14/12 18:34:45","429671.589","15.2","212.5","0","60.03","27"
"08/14/12 18:39:46","429671.5899","11.5","212.26","0","60.0","27"
"08/14/12 18:44:46","429671.5906","0.0","212.2","0","60.03","27"
"08/14/12 18:49:45","429671.5912","12.2","213.1","14","60.03","26"
"08/14/12 18:54:46","429671.5917","13.9","213.07","10","60.0","26"
"08/14/12 18:59:46","429671.5923","6.5","213.02","220","60.03","26"
"08/14/12 19:04:45","429671.5928","0.0","212.94","0","60.03","26"
"08/14/12 19:09:46","429671.5933","14.0","214.12","2","60.0","25"
"08/14/12 19:14:45","429671.5936","10.7","214.02","2","60.03","25"
"08/15/12 06:34:45","429671.5936","0.0","211.44","228","60.03","14"
"08/15/12 06:39:47","429671.5939","0.0","211.62","0","60.03","15"
"08/15/12 06:44:49","429671.5945","13.8","212.55","10","60.0","15"
"08/15/12 06:49:47","429671.5952","8.6","214.48","0","60.03","15"
"08/15/12 06:54:45","429671.5961","7.0","213.71","252","60.03","15"
"08/15/12 06:59:46","429671.5971","15.1","213.77","3","60.03","16"
"08/15/12 07:04:47","429671.5984","22.9","213.97","59","60.03","17"
"08/15/12 07:09:45","429671.5999","11.7","213.27","15","60.03","17"
"08/15/12 07:14:46","429671.6017","33.2","201.11","218","60.0","17"
"08/15/12 07:19:46","429671.6037","23.4","212.0","34","60.07","18"
"08/15/12 07:24:46","429671.6059","26.4","211.52","156","60.03","18"
"08/15/12 07:29:47","429671.6084","30.1","211.64","253","60.03","18"
"08/15/12 07:34:46","429671.6112","34.5","212.38","322","60.0","19"
"08/15/12 07:39:45","429671.6142","43.5","212.28","268","60.0","19"
"08/15/12 07:44:46","429671.6176","41.3","212.07","278","60.03","20"
"08/15/12 07:49:46","429671.6213","57.0","212.95","181","60.03","20"
"08/15/12 07:54:46","429671.6254","64.5","214.26","385","60.0","21"
"08/15/12 07:59:47","429671.6297","66.6","218.1","127","60.03","21"
"08/15/12 08:04:45","429671.6339","60.5","213.93","327","60.03","22"
"08/15/12 08:09:47","429671.6379","46.9","214.56","396","60.03","22"
"08/15/12 08:14:46","429671.6431","68.8","213.75","351","60.03","23"
"08/15/12 08:19:45","429671.6485","73.2","213.32","365","60.03","23"
"08/15/12 08:24:46","429671.6544","77.6","215.32","385","60.0","23"
"08/15/12 08:29:46","429671.6606","81.4","215.82","401","60.07","24"
"08/15/12 08:34:46","429671.667","85.0","216.0","413","60.03","24"
"08/15/12 08:39:45","429671.6737","89.6","215.44","438","60.03","24"
"08/15/12 08:44:47","429671.6808","91.0","215.51","443","60.03","25"
"08/15/12 08:49:45","429671.6878","92.0","215.64","442","60.03","25"
"08/15/12 08:54:46","429671.6948","86.1","213.21","424","60.0","25"
"08/15/12 08:59:45","429671.7015","89.8","215.27","436","60.03","25"
"08/15/12 09:04:46","429671.709","98.5","216.08","474","60.0","25"
"08/15/12 09:09:46","429671.7169","104.8","215.88","507","60.07","26"
"08/15/12 09:14:46","429671.7253","109.7","214.97","525","60.03","26"
"08/15/12 09:19:46","429671.7339","112.7","214.43","539","60.0","26"
"08/15/12 09:24:47","429671.7428","114.7","214.33","547","60.03","27"
"08/15/12 09:29:47","429671.7518","117.2","215.41","558","60.03","27"
"08/15/12 09:34:45","429671.7611","121.5","215.06","577","60.0","28"
"08/15/12 09:39:46","429671.7707","125.0","215.7","589","60.03","28"
"08/15/12 09:44:46","429671.7804","127.0","215.58","597","60.03","29"
"08/15/12 09:49:45","429671.7903","130.1","215.7","614","60.03","29"
"08/15/12 09:54:45","429671.8006","132.5","215.46","621","60.03","29"
"08/15/12 09:59:46","429671.8104","136.6","215.32","642","60.0","30"
"08/15/12 10:04:46","429671.8204","104.5","215.0","502","60.0","30"
"08/15/12 10:09:46","429671.8307","145.6","216.79","675","60.03","30"
"08/15/12 10:14:46","429671.8407","120.4","215.86","570","60.0","31"
"08/15/12 10:19:46","429671.8505","140.5","216.44","653","60.0","31"
"08/15/12 10:24:47","429671.8606","77.3","215.3","381","60.03","31"
"08/15/12 10:29:47","429671.8694","139.2","216.96","646","60.0","31"
"08/15/12 10:34:46","429671.8785","113.3","216.43","537","60.03","30"
"08/15/12 10:39:45","429671.8894","147.4","216.64","686","60.0","31"
"08/15/12 10:44:45","429671.9015","157.4","216.51","725","60.03","32"
"08/15/12 10:49:47","429671.9133","147.0","216.45","681","60.0","32"
"08/15/12 10:54:46","429671.9245","145.1","216.26","676","60.03","32"
"08/15/12 10:59:46","429671.9354","128.2","216.15","603","60.03","32"
"08/15/12 11:04:47","429671.9464","147.7","214.5","692","60.03","32"
"08/15/12 11:09:46","429671.9581","162.0","213.84","755","60.0","33"
"08/15/12 11:14:46","429671.9709","162.2","215.11","752","60.03","34"
"08/15/12 11:19:47","429671.9838","152.6","215.87","708","60.0","34"
"08/15/12 11:24:45","429671.9962","163.3","216.06","754","60.03","34"
"08/15/12 11:29:46","429672.009","165.0","215.42","761","60.03","34"
"08/15/12 11:34:46","429672.0217","152.6","216.76","705","60.0","34"
"08/15/12 11:39:46","429672.0347","171.6","216.7","788","60.03","34"
"08/15/12 11:44:47","429672.0465","154.2","216.49","717","60.03","34"
"08/15/12 11:49:47","429672.0592","158.0","216.29","735","60.03","34"
"08/15/12 11:54:45","429672.071","161.0","216.36","743","60.03","34"
"08/15/12 11:59:46","429672.0833","161.9","217.17","749","60.03","34"
"08/15/12 12:04:47","429672.0958","154.5","216.53","714","60.03","34"
"08/15/12 12:09:46","429672.1086","168.8","216.52","777","60.03","35"
"08/15/12 12:14:47","429672.1217","170.6","217.06","784","60.03","35"
"08/15/12 12:19:46","429672.1351","176.6","215.04","811","60.03","35"
"08/15/12 12:24:46","429672.1488","175.4","217.18","804","60.0","36"
"08/15/12 12:29:46","429672.1625","174.7","216.63","799","60.03","36"
"08/15/12 12:34:46","429672.1762","177.1","218.16","806","60.0","35"
"08/15/12 12:39:45","429672.1898","174.4","217.01","797","60.03","36"
"08/15/12 12:44:46","429672.2033","174.4","216.21","798","60.0","37"
"08/15/12 12:49:46","429672.2169","174.5","215.91","801","60.0","37"
"08/15/12 12:54:47","429672.2306","175.5","216.6","798","60.03","37"
"08/15/12 12:59:46","429672.2442","177.2","217.25","808","60.03","38"
"08/15/12 13:04:46","429672.2583","179.4","217.82","816","60.0","37"
"08/15/12 13:09:46","429672.2721","177.5","217.01","811","60.0","37"
"08/15/12 13:14:46","429672.2858","176.0","217.59","806","60.03","37"
"08/15/12 13:19:46","429672.2995","174.7","217.01","800","60.0","38"
"08/15/12 13:24:47","429672.3133","173.6","218.23","789","60.0","38"
"08/15/12 13:29:46","429672.3267","176.8","217.42","804","60.0","37"
"08/15/12 13:34:46","429672.3403","173.7","217.48","791","60.03","36"
"08/15/12 13:39:46","429672.3537","171.5","216.62","784","60.03","36"
"08/15/12 13:44:46","429672.367","169.1","217.72","776","60.03","36"
"08/15/12 13:49:47","429672.3802","168.9","216.35","774","60.03","36"
"08/15/12 13:54:45","429672.3932","168.2","217.18","771","60.0","36"
"08/15/12 13:59:47","429672.4064","166.5","216.7","765","60.03","36"
"08/15/12 14:04:46","429672.4192","165.8","216.41","767","60.03","36"
"08/15/12 14:09:47","429672.4321","166.7","216.57","768","60.0","35"
"08/15/12 14:14:45","429672.4452","169.1","216.68","773","60.03","35"
"08/15/12 14:19:46","429672.4583","164.2","216.58","752","60.0","34"
"08/15/12 14:24:46","429672.471","162.0","216.01","751","60.0","34"
"08/15/12 14:29:46","429672.4835","160.4","215.88","741","60.03","34"
"08/15/12 14:34:47","429672.4959","159.2","216.32","730","60.0","33"
"08/15/12 14:39:47","429672.5083","158.3","217.57","728","60.03","33"
"08/15/12 14:44:46","429672.5204","156.3","215.81","726","60.03","32"
"08/15/12 14:49:46","429672.5323","145.0","214.78","679","60.0","32"
