"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"08/15/12 14:54:47","429672.5438","150.6","215.57","696","60.03","32"
"08/15/12 14:59:45","429672.5554","149.0","215.38","694","60.03","32"
"08/15/12 15:04:46","429672.5667","140.8","215.39","661","60.03","32"
"08/15/12 15:09:46","429672.5773","142.8","214.43","665","60.0","32"
"08/15/12 15:14:46","429672.5885","143.9","215.56","671","60.0","32"
"08/15/12 15:19:47","429672.5996","140.6","215.36","660","60.03","32"
"08/15/12 15:24:46","429672.6104","132.5","215.63","622","60.0","32"
"08/15/12 15:29:46","429672.6207","128.5","215.38","606","60.03","32"
"08/15/12 15:34:45","429672.6306","133.8","215.17","631","60.03","31"
"08/15/12 15:39:47","429672.6407","129.7","213.83","611","60.0","32"
"08/15/12 15:44:47","429672.6508","125.1","214.99","594","60.0","32"
"08/15/12 15:49:46","429672.6604","124.6","215.12","589","60.03","31"
"08/15/12 15:54:45","429672.67","120.5","214.73","575","60.03","31"
"08/15/12 15:59:46","429672.6792","116.5","215.41","552","60.03","31"
"08/15/12 16:04:46","429672.6881","114.8","214.53","547","60.03","30"
"08/15/12 16:09:46","429672.6968","110.5","213.41","529","60.0","30"
"08/15/12 16:14:46","429672.7053","107.5","214.43","515","60.0","30"
"08/15/12 16:19:46","429672.7134","101.9","214.95","490","60.03","30"
"08/15/12 16:24:45","429672.7212","98.4","214.48","477","60.0","30"
"08/15/12 16:29:46","429672.7286","96.1","215.27","465","60.0","30"
"08/15/12 16:34:46","429672.7359","90.8","214.88","447","60.03","29"
"08/15/12 16:39:45","429672.7428","86.2","214.58","421","60.0","29"
"08/15/12 16:44:46","429672.7491","78.1","214.01","389","60.0","29"
"08/15/12 16:49:46","429672.755","79.0","215.19","392","60.03","29"
"08/15/12 16:54:47","429672.7609","74.7","214.21","374","60.03","28"
"08/15/12 16:59:45","429672.7664","69.1","213.97","352","60.03","28"
"08/15/12 17:04:46","429672.772","71.6","214.46","360","60.03","28"
"08/15/12 17:09:46","429672.7773","65.0","213.04","333","60.0","28"
"08/15/12 17:14:46","429672.7818","56.0","213.24","367","60.0","28"
"08/15/12 17:19:45","429672.7856","46.8","212.65","148","60.03","27"
"08/15/12 17:24:45","429672.7895","44.5","213.39","383","60.0","27"
"08/15/12 17:29:45","429672.793","38.6","213.95","102","60.0","27"
"08/15/12 17:34:45","429672.7963","44.1","214.06","184","60.03","27"
"08/15/12 17:39:46","429672.7991","33.0","213.52","261","60.03","27"
"08/15/12 17:44:46","429672.8015","23.1","210.44","184","60.0","26"
"08/15/12 17:49:45","429672.8037","26.7","213.28","86","60.03","26"
"08/15/12 17:54:46","429672.8061","31.5","212.93","200","60.03","26"
"08/15/12 17:59:47","429672.8085","27.1","211.94","202","60.03","26"
"08/15/12 18:04:46","429672.8107","13.8","212.46","225","60.03","26"
"08/15/12 18:09:46","429672.8125","18.9","212.9","130","60.0","25"
"08/15/12 18:14:46","429672.8144","13.5","212.67","15","60.0","25"
"08/15/12 18:19:47","429672.8159","15.3","213.48","75","60.03","25"
"08/15/12 18:24:47","429672.8171","10.8","213.59","26","60.03","25"
"08/15/12 18:29:46","429672.818","13.6","213.16","24","60.03","25"
"08/15/12 18:34:47","429672.8187","14.9","213.37","38","60.03","25"
"08/15/12 18:39:46","429672.8193","13.8","213.08","2","60.03","25"
"08/15/12 18:49:46","429672.82","0.0","213.84","0","60.03","24"
"08/15/12 18:54:47","429672.8204","0.2","213.18","0","60.03","24"
"08/15/12 18:59:47","429672.8208","10.7","213.85","149","60.0","24"
"08/15/12 19:04:46","429672.8214","14.0","213.43","25","60.03","24"
"08/15/12 19:09:46","429672.8218","12.8","214.46","0","60.0","24"
"08/15/12 19:14:47","429672.8222","11.1","212.56","1","60.03","24"
"08/15/12 19:19:46","429672.8224","0.0","212.66","0","60.0","24"
"08/15/12 19:24:46","429672.8224","0.0","212.32","0","60.03","23"
"08/16/12 06:54:47","429672.8232","12.2","212.53","1","60.03","20"
"08/16/12 06:59:45","429672.8241","12.1","213.63","1","60.03","20"
"08/16/12 07:04:46","429672.8246","14.1","212.78","0","60.0","21"
"08/16/12 07:09:46","429672.8252","11.9","213.01","1","60.03","21"
"08/16/12 07:14:47","429672.8265","28.4","213.73","147","60.03","22"
"08/16/12 07:19:47","429672.8278","6.6","213.68","249","60.03","22"
"08/16/12 08:04:47","429672.8324","32.4","214.11","147","60.03","21"
"08/16/12 08:09:46","429672.8338","18.6","213.96","68","60.03","22"
"08/16/12 08:14:46","429672.8354","27.5","213.81","94","60.03","22"
"08/16/12 08:19:46","429672.8374","43.8","213.8","212","60.0","22"
"08/16/12 08:24:46","429672.8406","53.6","213.77","219","60.03","22"
"08/16/12 08:29:46","429672.8438","30.0","213.73","254","60.0","22"
"08/16/12 08:34:47","429672.8465","32.0","213.76","288","60.03","22"
"08/16/12 08:39:47","429672.8499","56.4","214.92","144","60.03","22"
"08/16/12 08:44:47","429672.8529","14.1","213.33","286","60.03","22"
"08/16/12 08:49:47","429672.8542","16.9","213.2","6","60.03","22"
"08/16/12 08:54:46","429672.8551","13.8","211.91","32","60.03","22"
"08/16/12 08:59:46","429672.8568","36.9","213.55","273","60.0","22"
"08/16/12 09:04:46","429672.8593","31.5","213.17","238","60.03","22"
"08/16/12 09:09:47","429672.8613","28.6","212.13","224","60.03","22"
"08/16/12 09:14:46","429672.8639","17.5","212.24","26","60.0","22"
"08/16/12 09:19:46","429672.8653","16.6","212.29","50","60.0","22"
"08/16/12 09:24:46","429672.8663","17.7","213.84","268","60.03","22"
"08/16/12 09:29:46","429672.8683","27.5","214.13","170","60.0","22"
"08/16/12 09:34:47","429672.8708","34.2","214.53","263","60.03","22"
"08/16/12 09:39:47","429672.8731","33.3","213.95","256","60.03","22"
"08/16/12 09:44:47","429672.8757","27.3","214.01","113","60.0","22"
"08/16/12 09:49:46","429672.8774","30.0","214.08","149","60.0","22"
"08/16/12 09:54:46","429672.8797","39.9","213.89","269","60.07","22"
"08/16/12 09:59:46","429672.8822","25.8","214.11","186","60.03","22"
"08/16/12 10:04:47","429672.8846","33.9","214.11","187","60.0","22"
"08/16/12 10:09:47","429672.8876","29.3","213.88","166","60.03","22"
"08/16/12 10:14:47","429672.8909","40.1","213.91","216","60.03","22"
"08/16/12 10:19:47","429672.8952","73.8","214.29","395","60.0","22"
"08/16/12 10:24:47","429672.9002","90.1","215.55","438","60.03","22"
"08/16/12 10:29:47","429672.905","62.7","214.67","323","60.03","23"
"08/16/12 10:34:47","429672.9131","72.1","215.04","358","60.0","23"
"08/16/12 10:39:46","429672.9189","67.0","215.94","336","60.03","23"
"08/16/12 10:44:46","429672.924","65.2","215.79","331","60.07","23"
"08/16/12 10:49:47","429672.9284","52.0","216.01","132","60.0","23"
"08/16/12 10:54:47","429672.9332","66.5","215.23","335","60.0","23"
"08/16/12 10:59:47","429672.9418","195.7","217.57","883","60.03","24"
"08/16/12 11:04:47","429672.9535","138.4","216.17","644","60.07","25"
"08/16/12 11:09:46","429672.9611","92.2","214.85","449","60.0","25"
"08/16/12 11:14:46","429672.9647","23.3","214.19","82","60.03","25"
"08/16/12 11:19:47","429672.9677","53.6","213.83","380","60.0","24"
"08/16/12 11:24:46","429672.9717","45.5","214.6","358","60.0","24"
"08/16/12 11:29:47","429672.9756","45.3","215.12","333","60.03","24"
"08/16/12 11:34:47","429672.9801","77.4","214.33","384","60.03","23"
"08/16/12 11:39:46","429672.9866","74.3","213.63","376","60.03","24"
"08/16/12 11:44:46","429672.9924","48.5","213.19","355","60.03","24"
"08/16/12 11:49:47","429672.9958","50.7","213.93","84","60.03","24"
"08/16/12 11:54:46","429673.0006","60.8","214.53","397","60.03","24"
"08/16/12 11:59:46","429673.0042","44.3","213.77","152","60.07","24"
"08/16/12 12:04:47","429673.0088","88.3","214.51","433","60.03","24"
"08/16/12 12:09:46","429673.0195","149.8","216.29","694","60.03","25"
"08/16/12 12:14:47","429673.0285","106.8","215.34","511","60.03","25"
"08/16/12 12:19:46","429673.0367","166.4","216.26","766","60.03","25"
"08/16/12 12:24:47","429673.0468","192.9","217.33","878","60.03","26"
"08/16/12 12:29:47","429673.055","98.3","215.22","476","60.0","26"
"08/16/12 12:34:47","429673.0607","75.4","214.56","378","60.0","25"
"08/16/12 12:39:48","429673.0691","77.6","214.14","383","60.0","26"
"08/16/12 12:44:47","429673.0732","32.3","214.33","154","60.03","25"
"08/16/12 12:49:47","429673.0769","54.2","215.03","356","60.0","24"
"08/16/12 12:54:47","429673.0813","42.0","215.24","363","60.03","24"
"08/16/12 12:59:47","429673.0839","29.4","214.84","59","60.03","24"
"08/16/12 13:04:47","429673.0861","42.8","214.75","180","60.0","23"
"08/16/12 13:09:46","429673.0903","70.4","215.91","353","60.03","23"
"08/16/12 13:14:47","429673.0957","51.9","215.22","108","60.03","23"
"08/16/12 13:19:47","429673.1012","69.0","216.26","346","60.0","23"
"08/16/12 13:24:47","429673.1074","78.5","216.59","385","60.0","24"
"08/16/12 13:29:47","429673.1151","172.4","217.69","787","60.0","24"
"08/16/12 13:34:47","429673.1244","107.1","216.75","508","60.0","25"
"08/16/12 13:39:47","429673.1313","89.7","216.3","436","60.07","25"
"08/16/12 13:44:47","429673.1388","74.3","215.35","372","60.03","25"
"08/16/12 13:49:46","429673.1457","192.6","217.91","871","60.03","25"
"08/16/12 13:54:47","429673.1532","51.2","215.07","121","60.03","25"
"08/16/12 13:59:47","429673.1622","177.5","216.01","804","60.07","26"
"08/16/12 14:04:46","429673.1719","114.3","215.6","539","60.03","26"
"08/16/12 14:09:47","429673.1788","108.7","215.36","518","60.0","26"
"08/16/12 14:14:47","429673.1885","193.5","217.0","882","60.03","26"
"08/16/12 14:19:47","429673.199","70.5","214.89","356","60.03","26"
"08/16/12 14:24:46","429673.2079","64.0","214.23","326","60.03","27"
"08/16/12 14:29:46","429673.2174","92.2","215.09","450","60.03","28"
"08/16/12 14:34:47","429673.225","77.1","214.42","386","60.0","27"
"08/16/12 14:39:46","429673.2293","54.7","213.55","392","60.0","26"
"08/16/12 14:44:46","429673.2372","195.4","217.35","888","60.03","26"
"08/16/12 14:49:46","429673.2447","49.2","214.22","278","60.03","26"
"08/16/12 14:54:47","429673.2496","48.8","214.81","340","60.03","25"
"08/16/12 14:59:46","429673.2538","53.8","214.47","98","60.03","25"
"08/16/12 15:04:47","429673.2587","42.2","215.21","405","60.03","24"
"08/16/12 15:09:47","429673.2645","70.5","214.96","355","60.03","25"
"08/16/12 15:14:47","429673.269","81.3","214.21","404","60.0","24"
"08/16/12 15:19:46","429673.274","41.7","214.06","431","60.03","24"
"08/16/12 15:24:46","429673.2782","73.1","214.3","94","60.0","24"
"08/16/12 15:29:47","429673.2815","42.4","214.17","319","60.03","24"
"08/16/12 15:34:48","429673.285","35.3","213.94","190","60.03","24"
"08/16/12 15:39:46","429673.2896","75.5","213.22","377","60.03","24"
"08/16/12 15:44:46","429673.2964","40.9","213.56","349","60.03","24"
"08/16/12 15:49:46","429673.3021","160.0","216.3","739","60.03","24"
"08/16/12 15:54:46","429673.3094","190.0","216.11","873","60.0","25"
"08/16/12 15:59:46","429673.3137","31.5","213.39","241","60.03","24"
"08/16/12 16:04:47","429673.3184","64.6","215.28","331","60.03","24"
"08/16/12 16:09:47","429673.3258","79.5","214.79","394","60.03","25"
"08/16/12 16:14:46","429673.3318","159.4","216.75","738","60.03","25"
"08/16/12 16:19:46","429673.3366","15.0","214.07","35","60.03","25"
"08/16/12 16:24:47","429673.3396","33.5","213.0","125","60.03","24"
"08/16/12 16:29:47","429673.3462","44.4","213.54","373","60.03","25"
"08/16/12 16:34:47","429673.3493","31.0","212.64","182","60.03","24"
"08/16/12 16:39:47","429673.356","70.2","213.28","204","60.03","25"
"08/16/12 16:44:47","429673.3595","34.4","213.31","139","60.03","24"
"08/16/12 16:49:47","429673.362","38.4","213.96","245","60.03","24"
"08/16/12 16:54:47","429673.3647","25.5","214.14","239","60.03","24"
"08/16/12 16:59:47","429673.3664","27.1","214.02","103","60.07","23"
"08/16/12 17:04:47","429673.3681","32.9","214.83","124","60.0","23"
"08/16/12 17:09:47","429673.3696","14.7","214.42","79","60.03","23"
"08/16/12 17:14:47","429673.3709","15.9","213.82","224","60.03","23"
"08/16/12 17:19:47","429673.3723","12.0","214.33","267","60.0","22"
"08/16/12 17:24:47","429673.3733","22.0","214.16","57","60.0","22"
"08/16/12 17:29:47","429673.3748","16.8","214.37","48","60.03","22"
"08/16/12 17:34:47","429673.3761","11.7","213.44","1","60.03","22"
"08/16/12 17:39:46","429673.3767","0.0","213.44","0","60.03","22"
"08/16/12 17:44:47","429673.3771","0.0","214.59","0","60.03","21"
"08/16/12 17:49:46","429673.3776","0.0","212.73","116","60.0","20"
"08/16/12 17:54:46","429673.3785","14.8","213.21","120","60.03","20"
"08/16/12 17:59:47","429673.3795","15.5","213.39","3","60.07","20"
"08/16/12 18:04:46","429673.3806","6.8","212.64","257","60.03","20"
"08/16/12 18:09:46","429673.3812","14.1","212.94","26","60.07","20"
"08/16/12 18:14:46","429673.3819","0.0","212.53","11","60.03","20"
"08/17/12 06:39:50","429673.382","0.0","213.68","121","60.0","12"
"08/17/12 06:44:46","429673.3824","14.6","213.03","179","60.0","13"
"08/17/12 06:49:47","429673.383","10.6","213.51","12","60.07","13"
"08/17/12 06:54:48","429673.3838","6.6","213.17","222","60.0","13"
"08/17/12 06:59:46","429673.3848","13.9","213.43","38","60.0","14"
"08/17/12 07:04:46","429673.386","17.7","213.13","59","60.0","14"
"08/17/12 07:09:47","429673.3875","15.2","214.56","89","60.0","15"
"08/17/12 07:14:47","429673.3893","16.2","214.1","320","60.03","15"
"08/17/12 07:19:47","429673.3915","33.5","213.05","201","60.0","15"
"08/17/12 07:24:47","429673.3938","36.9","213.95","194","60.03","15"
"08/17/12 07:29:47","429673.3966","37.5","214.19","160","60.03","15"
"08/17/12 07:34:47","429673.3996","48.0","213.82","106","60.03","16"
"08/17/12 07:39:46","429673.4031","41.8","213.77","160","60.03","16"
"08/17/12 07:44:47","429673.4069","43.9","213.94","369","60.0","17"
"08/17/12 07:49:48","429673.4112","67.9","214.71","377","60.03","17"
"08/17/12 07:54:46","429673.4151","59.0","214.14","246","60.03","17"
"08/17/12 07:59:46","429673.419","37.1","214.68","292","60.03","17"
"08/17/12 08:04:47","429673.4242","70.3","215.09","351","60.03","17"
"08/17/12 08:09:47","429673.4299","74.0","213.66","371","60.0","17"
"08/17/12 08:14:46","429673.4358","78.9","215.75","387","60.0","18"
"08/17/12 08:19:46","429673.4421","83.9","215.26","413","60.0","18"
"08/17/12 08:24:47","429673.4488","87.6","215.18","430","60.0","18"
"08/17/12 08:29:48","429673.4558","91.3","215.8","446","60.0","18"
"08/17/12 08:34:50","429673.4631","95.5","215.83","460","60.0","19"
"08/17/12 08:39:49","429673.4707","99.5","215.1","478","60.03","19"
"08/17/12 08:44:49","429673.4786","103.7","215.3","498","60.03","19"
"08/17/12 08:49:49","429673.4869","107.7","216.0","515","60.0","19"
"08/17/12 08:54:50","429673.4954","111.2","216.41","527","60.03","20"
"08/17/12 08:59:49","429673.5042","115.1","216.23","544","60.03","20"
"08/17/12 09:04:50","429673.5133","119.4","215.01","566","60.03","20"
"08/17/12 09:09:50","429673.5228","122.9","216.52","574","60.03","20"
"08/17/12 09:14:48","429673.5323","126.3","215.38","593","60.0","20"
"08/17/12 09:19:48","429673.5423","129.5","217.34","608","60.0","20"
"08/17/12 09:24:49","429673.5526","133.0","216.57","624","60.03","21"
"08/17/12 09:29:48","429673.563","136.1","216.74","636","60.03","21"
"08/17/12 09:34:49","429673.5738","139.2","216.89","646","60.03","22"
"08/17/12 09:39:50","429673.5848","142.4","217.2","659","60.0","22"
"08/17/12 09:44:49","429673.5959","145.6","217.28","678","60.03","22"
"08/17/12 09:49:50","429673.6074","147.8","217.9","686","60.03","22"
"08/17/12 09:54:49","429673.619","150.9","218.14","693","60.0","22"
"08/17/12 09:59:49","429673.6309","153.9","217.55","702","60.03","23"
"08/17/12 10:04:48","429673.6429","155.5","218.12","716","60.03","23"
"08/17/12 10:09:48","429673.6551","157.1","217.02","726","60.07","23"
"08/17/12 10:14:48","429673.6674","159.5","216.43","736","60.03","24"
"08/17/12 10:19:49","429673.68","162.9","217.02","746","60.0","24"
"08/17/12 10:24:48","429673.6927","165.7","216.77","763","60.03","24"
"08/17/12 10:29:48","429673.7057","166.5","217.85","760","60.0","25"
"08/17/12 10:34:48","429673.7188","168.6","216.39","778","60.03","25"
"08/17/12 10:39:49","429673.732","170.6","217.27","779","60.0","25"
"08/17/12 10:44:49","429673.7454","173.3","216.12","794","60.03","25"
"08/17/12 10:49:50","429673.759","174.7","217.23","801","60.0","25"
"08/17/12 10:54:49","429673.7726","176.2","217.43","802","60.03","25"
"08/17/12 10:59:49","429673.7726","176.8","217.54","806","60.03","26"
"08/17/12 11:04:48","429673.7863","177.6","217.85","808","60.03","26"
"08/17/12 11:09:48","429673.8003","180.1","217.68","820","60.0","26"
"08/17/12 11:14:49","429673.8144","181.6","217.96","830","60.03","26"
"08/17/12 11:19:50","429673.8287","182.1","218.13","831","60.03","26"
"08/17/12 11:24:48","429673.8429","184.2","217.99","833","60.03","26"
"08/17/12 11:29:49","429673.8573","184.0","217.98","838","60.03","27"
"08/17/12 11:34:50","429673.8717","184.5","217.31","840","60.0","27"
"08/17/12 11:39:50","429673.8862","186.4","217.76","850","60.03","27"
"08/17/12 11:44:49","429673.9007","187.0","216.94","854","60.03","27"
"08/17/12 11:49:49","429673.9153","187.6","217.26","856","60.0","28"
"08/17/12 11:54:50","429673.93","189.6","217.66","859","60.0","28"
"08/17/12 11:59:49","429673.9448","189.0","217.41","863","60.03","28"
"08/17/12 12:04:50","429673.9594","189.6","216.99","862","60.03","28"
"08/17/12 12:09:48","429673.9741","188.7","217.37","860","60.03","29"
"08/17/12 12:14:50","429673.989","188.5","217.48","860","60.07","29"
"08/17/12 12:19:49","429674.0037","189.5","216.91","863","60.0","29"
"08/17/12 12:24:49","429674.0184","187.9","217.08","857","60.0","29"
"08/17/12 12:29:49","429674.0331","189.4","216.76","860","60.03","29"
"08/17/12 12:34:49","429674.0479","189.7","217.3","866","60.03","29"
"08/17/12 12:39:49","429674.0627","190.1","217.61","868","60.03","29"
"08/17/12 12:44:49","429674.0775","190.2","217.87","861","60.0","29"
"08/17/12 12:49:50","429674.0923","189.4","217.53","858","60.0","29"
"08/17/12 12:54:49","429674.1071","189.8","217.11","862","60.03","29"
"08/17/12 12:59:49","429674.1218","188.2","217.45","858","60.03","29"
"08/17/12 13:04:50","429674.1364","187.3","217.3","851","60.03","30"
"08/17/12 13:09:50","429674.151","187.3","217.45","852","60.0","30"
"08/17/12 13:14:48","429674.1654","184.3","216.42","849","60.03","30"
"08/17/12 13:19:49","429674.1798","184.5","217.51","843","60.03","30"
"08/17/12 13:24:50","429674.1942","183.7","216.55","838","60.0","30"
"08/17/12 13:29:49","429674.2084","183.7","217.91","833","60.0","30"
"08/17/12 13:34:49","429674.2227","182.8","217.44","832","60.03","30"
"08/17/12 13:39:49","429674.237","183.1","217.26","832","60.0","30"
"08/17/12 13:44:49","429674.2511","181.8","217.23","829","60.03","30"
"08/17/12 13:49:49","429674.2653","179.6","218.03","818","60.03","30"
"08/17/12 13:54:49","429674.2793","178.5","217.48","816","60.0","30"
"08/17/12 13:59:49","429674.2927","177.4","217.47","812","60.03","29"
"08/17/12 14:04:49","429674.3065","176.9","217.77","810","60.03","29"
"08/17/12 14:09:49","429674.3202","175.5","217.86","798","60.03","29"
"08/17/12 14:14:49","429674.3338","174.2","217.67","793","60.0","29"
"08/17/12 14:19:49","429674.3473","171.2","217.05","788","60.0","29"
"08/17/12 14:24:49","429674.3606","170.5","216.69","783","60.03","29"
"08/17/12 14:29:50","429674.3738","168.3","217.09","775","60.03","29"
"08/17/12 14:34:49","429674.3868","165.5","216.74","759","60.03","29"
"08/17/12 14:39:50","429674.3997","163.2","217.02","755","60.03","29"
"08/17/12 14:44:49","429674.4123","162.4","217.04","742","60.03","29"
"08/17/12 14:49:50","429674.4249","159.6","217.33","735","60.03","29"
"08/17/12 14:54:48","429674.4371","157.2","217.74","724","60.03","29"
"08/17/12 14:59:50","429674.4494","155.4","216.58","719","60.07","29"
"08/17/12 15:04:48","429674.4613","152.9","217.13","708","60.03","29"
"08/17/12 15:09:49","429674.4732","149.5","217.01","691","60.03","29"
"08/17/12 15:14:49","429674.4847","147.6","216.76","686","60.0","29"
"08/17/12 15:19:49","429674.4962","145.7","216.51","673","60.0","28"
"08/17/12 15:24:48","429674.5073","142.1","215.92","660","60.03","28"
"08/17/12 15:29:50","429674.5183","138.7","215.91","647","60.03","29"
"08/17/12 15:34:50","429674.529","136.2","216.55","633","60.0","29"
"08/17/12 15:39:48","429674.5394","132.8","216.27","621","60.03","29"
"08/17/12 15:44:48","429674.5497","130.8","216.52","614","60.03","28"
"08/17/12 15:49:49","429674.5598","127.5","215.85","599","60.03","28"
"08/17/12 15:54:49","429674.5696","124.4","216.0","587","60.03","28"
"08/17/12 15:59:50","429674.5792","120.8","216.21","570","60.03","28"
"08/17/12 16:04:48","429674.5884","117.4","215.45","561","60.03","28"
"08/17/12 16:09:48","429674.5974","114.3","215.89","541","60.0","28"
"08/17/12 16:14:49","429674.6062","110.8","216.17","526","60.03","28"
"08/17/12 16:19:49","429674.6147","108.0","216.12","516","60.0","27"
"08/17/12 16:24:49","429674.6229","103.7","215.84","495","60.03","27"
"08/17/12 16:29:50","429674.6308","100.0","215.43","483","60.03","27"
"08/17/12 16:34:50","429674.6385","95.7","215.57","461","60.03","27"
"08/17/12 16:39:48","429674.6458","91.7","215.02","445","60.0","27"
"08/17/12 16:44:49","429674.6521","67.4","214.96","343","60.03","26"
"08/17/12 16:49:49","429674.6583","84.5","215.35","415","60.03","26"
"08/17/12 16:54:49","429674.6647","72.8","215.82","365","60.03","26"
"08/17/12 16:59:50","429674.6703","69.8","214.98","351","60.03","26"
"08/17/12 17:04:50","429674.6755","74.2","215.04","367","60.03","25"
"08/17/12 17:09:49","429674.6811","71.2","214.82","355","60.03","25"
"08/17/12 17:14:49","429674.6863","65.6","214.92","336","60.0","25"
"08/17/12 17:19:50","429674.6913","61.0","214.52","312","60.03","25"
"08/17/12 17:24:49","429674.6958","55.3","214.51","377","60.0","25"
"08/17/12 17:29:49","429674.6997","61.2","214.45","91","60.03","25"
"08/17/12 17:34:49","429674.7035","42.9","214.04","144","60.03","24"
"08/17/12 17:39:50","429674.7071","47.8","213.54","286","60.0","24"
"08/17/12 17:44:49","429674.7102","37.4","213.72","160","60.03","24"
"08/17/12 17:49:49","429674.7131","40.0","213.09","272","60.03","24"
"08/17/12 17:54:49","429674.7156","35.6","213.53","113","60.03","24"
"08/17/12 17:59:49","429674.7179","29.1","213.97","104","60.0","24"
"08/17/12 18:04:50","429674.7198","15.8","214.23","223","60.03","23"
"08/17/12 18:09:50","429674.7215","15.8","213.6","217","60.03","23"
"08/17/12 18:14:50","429674.7229","15.6","213.95","179","60.03","23"
"08/17/12 18:19:50","429674.7241","13.6","213.86","33","60.03","23"
"08/17/12 18:24:50","429674.7251","13.9","213.75","32","60.0","22"
"08/17/12 18:29:48","429674.7259","0.0","212.91","16","60.03","22"
"08/17/12 18:34:48","429674.7264","12.5","212.92","55","60.03","22"
"08/17/12 18:39:48","429674.7269","0.0","212.61","0","60.0","22"
"08/17/12 18:44:50","429674.7272","0.0","213.14","0","60.03","22"
"08/18/12 06:54:50","429674.7274","5.3","212.91","196","60.0","15"
"08/18/12 06:59:50","429674.7283","15.7","212.46","6","60.0","16"
"08/18/12 07:04:49","429674.7294","10.7","212.66","71","60.03","16"
"08/18/12 07:09:49","429674.731","11.1","212.89","161","60.03","17"
"08/18/12 07:14:49","429674.7323","0.0","213.22","0","60.0","17"
"08/18/12 07:19:50","429674.7335","0.0","214.28","102","60.07","18"
"08/18/12 07:24:50","429674.7344","14.7","214.93","14","60.0","18"
"08/18/12 07:29:49","429674.7363","30.7","214.98","215","60.0","18"
"08/18/12 07:34:49","429674.7391","36.1","215.63","142","60.03","18"
"08/18/12 07:39:49","429674.7431","56.0","215.96","411","60.0","19"
"08/18/12 07:44:49","429674.7451","19.9","214.99","237","60.03","19"
"08/18/12 07:49:49","429674.7467","18.8","215.09","249","60.0","20"
"08/18/12 07:54:50","429674.7483","15.2","214.37","25","60.0","20"
"08/18/12 07:59:50","429674.7518","87.5","214.59","429","60.03","20"
"08/18/12 08:04:49","429674.7572","45.2","214.3","378","60.03","21"
"08/18/12 08:09:49","429674.762","50.8","214.9","233","60.03","21"
"08/18/12 08:14:49","429674.7638","16.2","213.34","40","60.03","22"
"08/18/12 08:19:50","429674.7653","16.6","213.43","18","60.0","22"
"08/18/12 08:24:49","429674.7691","37.5","213.45","282","60.03","22"
"08/18/12 08:29:48","429674.7718","42.2","213.76","322","60.0","22"
"08/18/12 08:34:49","429674.7776","107.0","214.9","515","60.03","22"
"08/18/12 08:39:50","429674.7852","102.4","215.61","492","60.0","23"
"08/18/12 08:44:49","429674.7936","124.3","215.36","587","60.0","24"
"08/18/12 08:49:49","429674.8013","63.9","213.88","413","60.0","24"
"08/18/12 08:54:49","429674.807","38.0","214.04","377","60.03","24"
"08/18/12 08:59:50","429674.8101","32.4","214.36","317","60.0","24"
"08/18/12 09:04:50","429674.8182","133.4","216.36","625","60.03","25"
"08/18/12 09:09:49","429674.8253","89.6","215.53","435","60.0","25"
"08/18/12 09:14:49","429674.8328","141.6","216.25","660","60.03","25"
"08/18/12 09:19:49","429674.8401","38.6","213.58","117","60.03","25"
"08/18/12 09:24:50","429674.8491","131.7","215.19","620","60.0","26"
"08/18/12 09:29:50","429674.8592","129.9","215.12","612","60.0","27"
"08/18/12 09:34:50","429674.8694","142.2","216.18","661","60.0","27"
"08/18/12 09:39:48","429674.8797","80.8","214.72","401","60.03","28"
"08/18/12 09:44:49","429674.8905","164.1","216.31","756","60.03","28"
"08/18/12 09:49:49","429674.8981","49.3","213.86","301","60.03","28"
"08/18/12 09:54:49","429674.9049","39.9","214.05","350","60.03","28"
"08/18/12 09:59:50","429674.9114","108.1","215.38","515","60.03","28"
"08/18/12 10:04:49","429674.9177","54.4","212.75","412","60.03","27"
"08/18/12 10:09:49","429674.9199","30.7","213.19","82","60.03","26"
"08/18/12 10:14:49","429674.9313","195.4","216.49","893","60.03","28"
"08/18/12 10:19:49","429674.9387","30.7","213.12","209","60.0","27"
"08/18/12 10:24:50","429674.941","11.4","212.69","3","60.0","27"
"08/18/12 10:29:49","429674.9418","10.9","212.04","25","60.03","26"
"08/18/12 10:34:49","429674.9425","12.0","212.01","12","60.03","25"
"08/18/12 10:39:50","429674.9434","2.9","212.78","53","60.03","24"
"08/18/12 10:44:49","429674.9452","41.5","213.77","112","60.0","24"
"08/18/12 10:49:49","429674.9535","196.3","216.62","879","60.0","24"
"08/18/12 10:54:50","429674.9634","174.7","217.1","799","60.0","25"
"08/18/12 10:59:50","429674.9747","143.5","216.13","667","60.03","27"
"08/18/12 11:04:50","429674.9837","93.8","214.61","456","60.03","27"
"08/18/12 11:09:49","429674.9939","192.7","216.96","882","60.03","28"
"08/18/12 11:14:49","429675.0057","103.9","215.22","499","60.03","29"
"08/18/12 11:19:49","429675.0137","128.4","215.39","608","60.0","29"
"08/18/12 11:24:50","429675.0284","194.0","216.94","879","60.0","31"
"08/18/12 11:29:49","429675.0377","68.9","214.51","346","60.0","31"
"08/18/12 11:34:49","429675.0473","52.8","213.85","148","60.0","30"
"08/18/12 11:39:49","429675.0605","193.0","217.51","879","60.03","32"
"08/18/12 11:44:49","429675.0734","193.8","217.56","887","60.0","32"
"08/18/12 11:49:50","429675.079","48.9","214.68","358","60.0","31"
"08/18/12 11:54:49","429675.0878","194.0","218.29","875","60.03","32"
"08/18/12 11:59:49","429675.0987","52.6","215.17","225","60.03","32"
"08/18/12 12:04:49","429675.1083","98.0","216.15","470","60.03","32"
"08/18/12 12:09:49","429675.1161","86.8","216.01","422","60.03","31"
"08/18/12 12:14:49","429675.1244","97.5","216.45","468","60.03","31"
"08/18/12 12:19:50","429675.1341","154.6","217.44","713","60.03","32"
"08/18/12 12:24:49","429675.149","192.7","217.72","869","60.0","32"
"08/18/12 12:29:49","429675.1639","194.8","218.01","882","60.03","33"
"08/18/12 12:34:49","429675.1756","194.7","217.71","885","60.03","33"
"08/18/12 12:39:50","429675.1886","116.7","216.64","552","60.0","34"
"08/18/12 12:44:49","429675.2011","194.7","218.2","883","60.0","34"
"08/18/12 12:49:50","429675.2109","195.1","218.35","881","60.03","34"
"08/18/12 12:54:50","429675.224","86.5","215.83","421","60.03","34"
"08/18/12 12:59:50","429675.2334","194.3","217.76","874","60.03","34"
"08/18/12 13:04:50","429675.2453","130.0","216.46","611","60.03","34"
"08/18/12 13:09:50","429675.2564","71.6","215.68","359","60.03","34"
"08/18/12 13:14:50","429675.2677","194.4","217.63","881","60.0","35"
"08/18/12 13:19:51","429675.2799","192.4","216.8","878","60.03","34"
"08/18/12 13:24:49","429675.291","107.9","215.08","518","60.03","34"
"08/18/12 13:29:49","429675.298","75.7","215.28","378","60.03","32"
"08/18/12 13:34:50","429675.3043","93.4","215.44","452","60.0","32"
"08/18/12 13:39:49","429675.3113","83.8","215.31","411","60.03","31"
"08/18/12 13:44:49","429675.3183","79.9","216.22","391","60.03","31"
"08/18/12 13:49:51","429675.3275","66.7","215.09","336","60.0","30"
"08/18/12 13:54:50","429675.3371","145.3","217.04","677","60.03","31"
"08/18/12 13:59:49","429675.35","102.1","216.31","490","60.03","31"
"08/18/12 14:04:49","429675.3616","196.0","217.0","893","60.03","31"
"08/18/12 14:09:50","429675.3733","81.2","214.78","402","60.03","31"
"08/18/12 14:14:50","429675.3865","66.0","214.52","333","60.03","32"
"08/18/12 14:19:49","429675.3906","160.0","216.81","740","60.03","31"
"08/18/12 14:24:49","429675.4042","191.0","217.67","869","60.03","32"
"08/18/12 14:29:49","429675.413","49.1","214.75","337","60.03","31"
"08/18/12 14:34:50","429675.4247","161.6","217.36","739","60.03","32"
"08/18/12 14:39:49","429675.4346","161.6","217.56","742","60.03","32"
"08/18/12 14:44:49","429675.4448","23.5","214.69","131","60.03","32"
"08/18/12 14:49:50","429675.4527","159.9","216.9","738","60.03","32"
"08/18/12 14:54:50","429675.4637","132.1","216.79","616","60.03","31"
"08/18/12 14:59:49","429675.4738","139.0","217.01","649","60.03","31"
"08/18/12 15:04:49","429675.4852","148.6","216.95","693","60.0","32"
"08/18/12 15:09:49","429675.4967","147.8","217.08","684","60.03","32"
"08/18/12 15:14:50","429675.5081","143.2","217.54","664","60.0","32"
"08/18/12 15:19:49","429675.5191","140.4","216.77","652","60.03","32"
"08/18/12 15:24:50","429675.5299","137.4","216.73","636","60.03","32"
"08/18/12 15:29:50","429675.5405","134.8","216.96","630","60.03","32"
"08/18/12 15:34:50","429675.5509","132.6","216.4","620","60.03","33"
"08/18/12 15:39:49","429675.561","129.4","216.1","607","60.0","33"
"08/18/12 15:44:49","429675.571","126.0","216.33","596","60.03","33"
"08/18/12 15:49:50","429675.5807","122.6","215.69","581","60.0","33"
"08/18/12 15:54:50","429675.5902","120.4","215.24","572","60.0","32"
"08/18/12 15:59:50","429675.5994","117.8","215.21","558","60.07","32"
"08/18/12 16:04:49","429675.6085","115.2","215.57","547","60.0","32"
"08/18/12 16:09:50","429675.6173","111.8","215.69","533","60.03","32"
"08/18/12 16:14:50","429675.6259","108.0","215.68","516","60.03","32"
"08/18/12 16:19:50","429675.6342","104.3","214.86","500","60.0","31"
"08/18/12 16:24:49","429675.6422","100.8","214.78","488","60.0","31"
"08/18/12 16:29:50","429675.6499","97.3","215.19","472","60.0","31"
"08/18/12 16:34:50","429675.6574","94.2","214.87","461","60.03","31"
"08/18/12 16:39:50","429675.6646","90.4","214.83","438","60.0","30"
"08/18/12 16:44:51","429675.6715","86.5","215.37","424","60.03","30"
"08/18/12 16:49:49","429675.678","82.3","215.28","402","60.03","30"
"08/18/12 16:54:50","429675.6842","76.4","215.24","381","60.03","30"
"08/18/12 16:59:49","429675.6901","76.7","215.2","384","60.03","30"
"08/18/12 17:04:49","429675.6956","69.5","215.27","351","60.0","29"
"08/18/12 17:09:50","429675.7008","64.2","215.54","323","60.0","29"
"08/18/12 17:14:50","429675.7056","72.5","215.45","400","60.03","28"
"08/18/12 17:19:50","429675.7101","53.9","215.91","136","60.03","28"
"08/18/12 17:24:49","429675.7145","44.4","215.63","286","60.03","28"
"08/18/12 17:29:50","429675.7186","40.6","215.68","393","60.03","28"
"08/18/12 17:34:50","429675.7225","52.4","215.98","237","60.03","28"
"08/18/12 17:39:50","429675.7259","38.8","214.97","222","60.03","28"
"08/18/12 17:44:50","429675.7291","43.6","215.09","324","60.03","28"
"08/18/12 17:49:49","429675.7319","39.0","215.94","252","60.07","28"
"08/18/12 17:54:49","429675.7345","27.0","214.14","137","60.03","27"
"08/18/12 17:59:49","429675.7366","28.6","213.91","253","60.03","27"
"08/18/12 18:04:50","429675.7386","13.3","214.71","287","60.03","27"
"08/18/12 18:09:50","429675.7403","12.4","214.61","21","60.03","26"
"08/18/12 18:14:50","429675.7418","16.8","213.97","51","60.03","26"
"08/18/12 18:19:49","429675.7424","8.5","214.12","0","60.0","26"
"08/18/12 18:24:49","429675.7431","6.2","214.26","117","60.07","25"
"08/18/12 18:29:50","429675.7438","0.0","213.96","0","60.03","24"
"08/18/12 18:34:49","429675.7445","14.7","213.87","10","60.07","24"
"08/18/12 18:39:49","429675.7451","0.0","213.81","0","60.03","24"
"08/18/12 18:44:50","429675.7457","10.7","214.28","3","60.03","23"
"08/18/12 18:49:50","429675.7461","6.3","213.72","234","60.03","23"
"08/18/12 18:54:51","429675.7465","7.8","214.61","201","60.03","23"
"08/19/12 06:44:52","429675.7471","14.4","213.79","93","60.0","14"
"08/19/12 06:49:52","429675.7478","12.1","213.87","2","60.0","15"
"08/19/12 06:54:50","429675.7488","17.0","213.81","42","60.03","15"
"08/19/12 06:59:49","429675.7499","13.2","213.57","127","60.03","15"
"08/19/12 07:04:50","429675.7514","14.0","213.21","22","60.0","16"
"08/19/12 07:09:50","429675.7529","28.2","213.26","120","60.03","17"
"08/19/12 07:14:50","429675.7545","31.7","212.81","163","60.0","17"
"08/19/12 07:19:51","429675.7562","23.3","212.43","35","60.03","17"
"08/19/12 07:24:49","429675.7585","31.7","212.7","79","60.0","18"
"08/19/12 07:29:50","429675.7611","34.9","213.26","103","60.0","18"
"08/19/12 07:34:50","429675.7642","51.5","213.33","155","59.96","19"
"08/19/12 07:39:49","429675.7677","51.2","213.23","141","60.0","19"
"08/19/12 07:44:50","429675.7712","41.7","213.93","419","60.0","20"
"08/19/12 07:49:49","429675.7741","14.2","212.7","33","60.03","20"
"08/19/12 07:54:50","429675.7758","16.1","213.33","20","60.03","21"
"08/19/12 07:59:50","429675.7779","39.6","213.5","282","60.03","21"
"08/19/12 08:04:49","429675.7807","34.5","212.5","182","60.03","21"
"08/19/12 08:09:50","429675.7835","34.2","212.18","285","60.03","22"
"08/19/12 08:14:51","429675.7881","70.1","213.47","355","60.0","22"
"08/19/12 08:19:50","429675.7941","83.6","214.71","411","60.0","22"
"08/19/12 08:24:50","429675.8007","86.4","214.52","425","60.0","23"
"08/19/12 08:29:50","429675.8076","89.1","214.27","435","60.03","24"
"08/19/12 08:34:51","429675.8147","87.4","214.91","432","60.03","24"
"08/19/12 08:39:49","429675.8218","96.5","215.0","468","60.03","25"
"08/19/12 08:44:50","429675.8295","100.1","214.89","480","60.0","26"
"08/19/12 08:49:50","429675.8374","104.3","215.42","502","60.07","26"
"08/19/12 08:54:49","429675.8457","108.9","214.83","522","60.0","26"
"08/19/12 08:59:49","429675.8542","112.3","215.28","533","60.03","26"
"08/19/12 09:04:49","429675.8632","111.0","215.25","533","60.0","27"
"08/19/12 09:09:49","429675.8699","94.3","214.95","457","60.03","26"
"08/19/12 09:14:51","429675.8775","76.5","214.12","382","60.03","26"
"08/19/12 09:19:50","429675.8845","92.5","215.19","449","60.03","26"
"08/19/12 09:24:50","429675.8917","131.5","215.83","616","60.03","26"
"08/19/12 09:29:49","429675.8989","85.2","214.69","418","60.0","26"
"08/19/12 09:34:51","429675.9048","65.6","214.27","333","60.03","26"
"08/19/12 09:39:50","429675.9116","90.9","214.51","442","60.0","26"
"08/19/12 09:44:50","429675.9177","70.9","213.78","361","60.0","26"
"08/19/12 09:49:51","429675.9224","46.6","214.19","412","60.03","25"
"08/19/12 09:54:49","429675.9268","66.6","213.22","149","60.0","25"
"08/19/12 09:59:50","429675.9315","66.3","214.64","338","60.0","25"
"08/19/12 10:04:50","429675.9371","69.5","213.53","350","60.03","25"
"08/19/12 10:09:49","429675.9425","68.2","214.51","346","60.0","25"
"08/19/12 10:14:50","429675.9484","75.5","214.56","377","60.03","25"
"08/19/12 10:19:51","429675.9543","87.2","215.24","426","60.0","25"
"08/19/12 10:24:51","429675.9603","74.9","215.47","370","60.03","26"
"08/19/12 10:29:49","429675.9662","79.2","215.12","391","60.0","25"
"08/19/12 10:34:49","429675.9728","89.9","215.67","438","60.03","26"
"08/19/12 10:39:50","429675.9804","93.9","215.55","456","60.0","26"
"08/19/12 10:44:51","429675.9878","98.7","216.0","474","60.03","26"
"08/19/12 10:49:51","429675.9959","111.2","215.55","530","60.0","27"
"08/19/12 10:54:51","429676.0049","102.2","216.59","486","60.03","27"
"08/19/12 10:59:49","429676.0125","92.4","215.97","448","60.03","27"
"08/19/12 11:04:51","429676.0187","73.1","215.61","364","60.0","27"
"08/19/12 11:09:50","429676.0241","65.6","215.51","334","60.03","27"
"08/19/12 11:14:50","429676.0291","64.5","214.72","328","60.0","27"
"08/19/12 11:19:49","429676.0343","71.5","215.27","356","60.03","26"
"08/19/12 11:24:51","429676.0402","80.2","215.78","397","60.0","26"
"08/19/12 11:29:50","429676.0506","195.8","218.23","890","60.0","28"
"08/19/12 11:34:50","429676.0659","195.8","218.68","881","60.0","29"
"08/19/12 11:39:49","429676.0776","125.5","216.95","589","60.0","30"
"08/19/12 11:44:50","429676.0876","130.8","217.01","613","60.0","30"
"08/19/12 11:49:49","429676.0975","120.8","217.14","569","60.03","30"
"08/19/12 11:54:49","429676.1067","118.3","217.23","555","60.03","30"
"08/19/12 11:59:51","429676.1177","170.8","217.72","782","60.03","31"
"08/19/12 12:04:51","429676.1296","169.1","217.88","772","60.03","31"
"08/19/12 12:09:50","429676.1411","165.0","218.13","753","60.03","31"
"08/19/12 12:14:51","429676.1553","195.1","218.39","881","60.03","32"
"08/19/12 12:19:49","429676.17","181.4","218.12","823","60.03","33"
"08/19/12 12:24:50","429676.1836","165.2","217.65","755","60.0","33"
"08/19/12 12:29:50","429676.1977","185.2","218.37","841","60.03","34"
"08/19/12 12:34:51","429676.2121","184.3","218.0","835","60.03","34"
"08/19/12 12:39:49","429676.2265","181.3","217.83","828","60.03","35"
"08/19/12 12:44:49","429676.241","187.0","217.3","852","60.03","35"
"08/19/12 12:49:51","429676.2552","159.5","216.54","734","60.03","35"
"08/19/12 12:54:51","429676.269","175.9","218.11","802","60.03","34"
"08/19/12 12:59:50","429676.2816","174.1","217.55","790","60.0","34"
"08/19/12 13:04:49","429676.2959","163.3","217.73","751","60.03","34"
"08/19/12 13:09:50","429676.3038","70.3","215.59","355","60.03","33"
"08/19/12 13:14:49","429676.311","109.3","216.09","519","60.0","32"
"08/19/12 13:19:51","429676.322","157.5","217.41","729","60.03","32"
"08/19/12 13:24:49","429676.3357","187.9","218.26","853","60.03","32"
"08/19/12 13:29:49","429676.3508","173.1","217.23","793","60.03","33"
"08/19/12 13:34:50","429676.361","125.6","216.68","593","60.03","32"
"08/19/12 13:39:50","429676.373","159.2","217.88","730","60.0","32"
"08/19/12 13:44:50","429676.3855","169.1","218.2","773","60.03","32"
"08/19/12 13:49:51","429676.3989","161.5","218.35","737","60.03","33"
"08/19/12 13:54:49","429676.4116","169.4","218.63","774","60.0","33"
"08/19/12 13:59:50","429676.4254","186.2","218.8","843","60.07","34"
"08/19/12 14:04:50","429676.4396","188.1","218.35","852","60.03","34"
"08/19/12 14:09:51","429676.4537","175.4","217.77","798","60.03","34"
"08/19/12 14:14:51","429676.465","109.9","216.53","522","60.03","33"
"08/19/12 14:19:50","429676.4749","147.0","216.22","687","60.0","32"
"08/19/12 14:24:50","429676.4867","153.3","216.5","710","60.03","32"
"08/19/12 14:29:50","429676.4997","171.1","217.12","783","60.03","32"
"08/19/12 14:34:51","429676.5119","156.4","216.78","717","60.0","32"
"08/19/12 14:39:51","429676.5215","86.4","215.53","426","60.0","31"
"08/19/12 14:44:50","429676.5305","120.1","216.18","567","60.0","30"
"08/19/12 14:49:49","429676.5397","114.0","215.73","536","60.03","30"
"08/19/12 14:54:50","429676.547","103.8","216.69","492","60.03","29"
"08/19/12 14:59:50","429676.5545","180.2","217.28","824","60.03","29"
"08/19/12 15:04:50","429676.5682","148.9","216.2","693","60.03","30"
"08/19/12 15:09:51","429676.5796","121.7","215.49","573","60.0","29"
"08/19/12 15:14:51","429676.5893","123.2","216.33","578","60.03","29"
"08/19/12 15:19:49","429676.5988","127.1","215.87","602","60.03","29"
"08/19/12 15:24:50","429676.6081","124.5","215.53","589","60.0","29"
"08/19/12 15:29:49","429676.6182","117.7","216.72","553","60.03","29"
"08/19/12 15:34:50","429676.6277","122.8","216.34","578","60.03","29"
"08/19/12 15:39:50","429676.637","108.1","216.24","515","60.0","29"
"08/19/12 15:44:50","429676.645","100.0","215.93","480","60.03","29"
"08/19/12 15:49:51","429676.6533","118.1","216.66","558","60.03","29"
"08/19/12 15:54:51","429676.6619","108.6","215.68","519","60.03","29"
"08/19/12 15:59:51","429676.6703","103.4","215.65","498","60.03","29"
"08/19/12 16:04:50","429676.6773","99.5","215.64","479","60.0","28"
"08/19/12 16:09:50","429676.6852","113.1","216.09","538","60.0","28"
"08/19/12 16:14:50","429676.6935","100.5","215.26","486","60.03","28"
"08/19/12 16:19:50","429676.7009","98.3","215.63","477","60.03","28"
"08/19/12 16:24:50","429676.7091","101.7","215.21","490","60.0","28"
"08/19/12 16:29:50","429676.7156","79.9","214.77","395","60.0","28"
"08/19/12 16:34:50","429676.7225","89.8","214.95","438","60.0","27"
"08/19/12 16:39:50","429676.7294","97.0","215.28","468","60.0","28"
"08/19/12 16:44:49","429676.7372","100.5","215.53","485","60.03","28"
"08/19/12 16:49:50","429676.7444","89.9","215.7","440","60.03","28"
"08/19/12 16:54:50","429676.7513","87.5","215.92","428","60.03","28"
"08/19/12 16:59:50","429676.7574","86.5","215.36","428","60.03","27"
"08/19/12 17:04:50","429676.7639","78.9","215.93","392","60.0","27"
"08/19/12 17:09:50","429676.7702","79.1","215.1","392","60.0","27"
"08/19/12 17:14:49","429676.7761","70.5","214.98","351","60.0","27"
"08/19/12 17:19:50","429676.7816","70.2","214.8","355","60.03","27"
"08/19/12 17:24:50","429676.7868","62.8","214.59","319","60.03","27"
"08/19/12 17:29:50","429676.7914","60.4","215.08","413","60.0","27"
"08/19/12 17:34:51","429676.7957","48.6","214.68","231","60.03","26"
"08/19/12 17:39:50","429676.7995","42.2","214.25","186","60.03","26"
"08/19/12 17:44:50","429676.8029","36.4","214.97","91","60.0","26"
"08/19/12 17:49:50","429676.8059","32.8","214.04","87","60.03","26"
"08/19/12 17:54:50","429676.8087","36.6","214.02","180","60.03","25"
"08/19/12 17:59:49","429676.8111","25.8","214.01","263","60.03","25"
"08/19/12 18:04:51","429676.8132","14.5","214.11","188","60.03","25"
"08/19/12 18:09:49","429676.815","23.0","213.97","246","60.0","24"
"08/19/12 18:14:50","429676.8166","13.7","214.38","144","60.03","24"
"08/19/12 18:19:50","429676.8178","14.9","214.18","33","60.0","24"
"08/19/12 18:24:50","429676.8189","11.7","214.07","23","60.03","23"
"08/19/12 18:29:50","429676.8197","11.9","214.22","22","60.03","23"
"08/19/12 18:34:49","429676.8204","13.3","214.24","17","60.0","23"
"08/19/12 18:39:49","429676.821","0.0","213.74","0","60.0","23"
"08/19/12 18:44:50","429676.8214","0.0","213.79","0","60.03","22"
"08/19/12 19:14:51","429676.8215","0.0","213.9","0","60.03","19"
"08/20/12 06:44:55","429676.8219","11.4","212.64","52","60.03","14"
"08/20/12 06:49:51","429676.8224","14.7","212.82","2","60.03","14"
"08/20/12 06:54:50","429676.8232","8.3","213.76","126","60.0","15"
"08/20/12 06:59:49","429676.8242","10.9","214.0","26","60.03","15"
"08/20/12 07:04:50","429676.8255","13.6","213.21","178","60.0","15"
"08/20/12 07:09:50","429676.8269","20.4","212.96","80","60.07","16"
"08/20/12 07:14:51","429676.8287","30.6","212.76","75","60.03","17"
"08/20/12 07:19:51","429676.8306","32.0","213.25","124","60.03","17"
"08/20/12 07:24:50","429676.833","36.4","213.67","195","60.0","17"
"08/20/12 07:29:50","429676.8355","40.7","212.53","171","60.03","18"
"08/20/12 07:34:50","429676.8385","45.6","213.24","181","60.03","18"
"08/20/12 07:39:50","429676.8417","49.5","214.54","377","60.03","19"
"08/20/12 07:44:51","429676.8453","54.3","214.0","282","60.03","19"
"08/20/12 07:49:51","429676.8491","62.9","213.95","344","60.0","20"
"08/20/12 07:54:51","429676.8533","41.8","213.77","342","60.03","20"
"08/20/12 07:59:51","429676.8577","51.8","214.58","105","60.0","21"
"08/20/12 08:04:51","429676.8616","40.8","215.25","257","60.03","22"
"08/20/12 08:09:51","429676.8667","69.2","214.64","350","60.0","22"
"08/20/12 08:14:50","429676.8721","77.9","214.19","390","60.0","23"
"08/20/12 08:19:50","429676.8783","76.0","215.09","377","60.0","23"
"08/20/12 08:24:50","429676.8849","64.7","215.41","328","60.0","24"
"08/20/12 08:29:51","429676.8893","40.6","215.46","148","60.03","24"
"08/20/12 08:34:50","429676.8943","96.8","214.85","468","60.0","24"
"08/20/12 08:39:50","429676.9013","97.6","215.22","473","60.0","25"
"08/20/12 08:44:50","429676.9088","101.3","214.83","489","60.03","25"
"08/20/12 08:49:50","429676.9174","125.7","215.17","595","60.03","26"
"08/20/12 08:54:49","429676.9213","34.0","214.16","131","60.0","26"
"08/20/12 08:59:50","429676.9276","143.2","215.43","669","60.03","26"
"08/20/12 09:04:50","429676.9329","51.8","212.96","196","60.03","26"
"08/20/12 09:09:51","429676.9383","113.7","215.12","545","60.0","26"
"08/20/12 09:14:51","429676.9473","152.6","216.8","706","60.0","26"
"08/20/12 09:19:51","429676.9525","43.1","214.33","218","60.03","26"
"08/20/12 09:24:50","429676.9577","168.3","217.33","771","60.03","26"
"08/20/12 09:29:51","429676.9674","166.7","217.04","767","60.03","27"
"08/20/12 09:34:51","429676.9767","166.3","216.92","767","60.03","27"
"08/20/12 09:39:51","429676.9825","36.4","214.55","209","60.03","27"
"08/20/12 09:44:51","429676.9876","25.7","214.5","94","60.0","27"
"08/20/12 09:49:51","429676.9978","155.5","216.55","718","60.0","28"
"08/20/12 09:54:51","429677.0101","124.7","215.53","586","60.0","29"
"08/20/12 09:59:50","429677.0219","152.0","215.94","701","60.03","29"
"08/20/12 10:04:50","429677.0338","152.4","216.14","704","60.0","30"
"08/20/12 10:09:50","429677.0456","156.1","216.35","718","60.03","30"
"08/20/12 10:14:50","429677.0579","159.2","216.12","737","60.03","31"
"08/20/12 10:19:50","429677.0706","171.3","216.92","783","60.0","31"
"08/20/12 10:24:50","429677.0831","174.5","216.44","801","60.0","32"
"08/20/12 10:29:50","429677.0957","160.6","216.19","740","60.03","32"
"08/20/12 10:34:51","429677.1083","161.0","215.49","749","60.03","32"
"08/20/12 10:39:51","429677.1209","163.5","216.03","751","60.0","32"
"08/20/12 10:44:50","429677.1336","165.0","216.05","758","60.0","33"
"08/20/12 10:49:50","429677.1465","168.5","215.91","770","60.0","33"
"08/20/12 10:54:50","429677.16","180.9","217.04","829","60.03","33"
"08/20/12 10:59:51","429677.174","154.7","216.94","715","60.0","34"
"08/20/12 11:04:50","429677.1827","194.8","217.64","882","60.03","33"
"08/20/12 11:09:50","429677.1922","71.3","215.44","356","60.03","32"
"08/20/12 11:14:50","429677.1964","62.9","214.86","284","60.0","31"
"08/20/12 11:19:51","429677.2012","67.2","214.0","343","60.03","30"
"08/20/12 11:24:51","429677.2068","41.0","214.89","239","60.0","29"
"08/20/12 11:29:51","429677.2098","42.2","214.21","188","60.03","28"
"08/20/12 11:34:50","429677.2127","25.2","213.49","44","60.0","27"
"08/20/12 11:39:50","429677.2142","25.5","212.57","130","60.03","26"
"08/20/12 11:44:50","429677.2155","12.5","212.11","0","60.0","25"
"08/20/12 11:49:50","429677.2165","17.1","213.2","261","60.0","23"
"08/20/12 11:54:51","429677.2199","63.7","214.99","324","60.03","23"
"08/20/12 11:59:50","429677.2261","136.9","216.81","642","60.03","23"
"08/20/12 12:04:50","429677.2361","112.8","216.39","534","60.03","24"
"08/20/12 12:09:52","429677.2442","85.5","215.9","416","60.03","24"
"08/20/12 12:14:51","429677.2495","53.1","215.48","86","60.0","24"
"08/20/12 12:19:51","429677.2534","48.4","215.17","326","60.0","23"
"08/20/12 12:24:51","429677.2583","68.0","215.7","341","60.0","23"
"08/20/12 12:29:51","429677.2632","65.2","215.75","363","60.03","23"
"08/20/12 12:34:50","429677.267","47.0","215.19","218","60.0","23"
"08/20/12 12:39:51","429677.2695","18.8","214.75","24","60.03","23"
"08/20/12 12:44:51","429677.2716","28.9","214.42","28","60.0","22"
"08/20/12 12:49:51","429677.2738","32.7","214.81","99","60.0","22"
"08/20/12 12:54:51","429677.2772","44.4","214.76","238","60.03","22"
"08/20/12 12:59:50","429677.2804","33.8","212.75","201","60.03","21"
"08/20/12 13:04:50","429677.2837","40.4","214.4","378","60.0","21"
"08/20/12 13:09:50","429677.2874","38.4","214.22","299","60.03","21"
"08/20/12 13:14:51","429677.2921","92.6","215.34","452","60.0","21"
