"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"08/20/12 13:19:50","429677.3001","94.1","215.85","457","60.0","22"
"08/20/12 13:24:50","429677.3086","92.9","215.03","454","60.0","22"
"08/20/12 13:29:50","429677.319","84.8","213.82","421","60.03","23"
"08/20/12 13:34:51","429677.3274","106.8","214.88","512","60.0","24"
"08/20/12 13:39:50","429677.3367","156.8","215.64","722","60.03","25"
"08/20/12 13:44:50","429677.3481","64.0","212.83","156","60.03","26"
"08/20/12 13:49:50","429677.3573","182.9","216.06","845","60.03","27"
"08/20/12 13:54:51","429677.3714","184.6","216.04","848","60.03","28"
"08/20/12 13:59:50","429677.3824","172.4","215.18","797","60.0","29"
"08/20/12 14:04:50","429677.3971","185.0","215.78","851","60.03","30"
"08/20/12 14:09:50","429677.4111","178.1","215.76","818","60.0","30"
"08/20/12 14:14:50","429677.4249","179.0","215.81","824","60.03","31"
"08/20/12 14:19:51","429677.435","61.1","214.26","312","60.03","30"
"08/20/12 14:24:51","429677.4417","156.9","215.27","726","60.03","30"
"08/20/12 14:29:51","429677.4485","67.6","214.19","345","60.03","29"
"08/20/12 14:34:51","429677.4532","46.5","213.85","357","60.0","28"
"08/20/12 14:39:50","429677.4586","89.0","214.39","436","60.0","27"
"08/20/12 14:44:50","429677.4661","160.8","214.94","749","60.03","27"
"08/20/12 14:49:50","429677.4715","60.6","213.45","272","60.0","27"
"08/20/12 14:54:50","429677.4755","48.5","213.61","369","60.03","27"
"08/20/12 14:59:51","429677.4779","13.9","213.09","164","60.03","26"
"08/20/12 15:04:50","429677.4794","24.9","213.26","229","60.03","26"
"08/20/12 15:09:50","429677.4811","20.9","212.73","247","60.0","25"
"08/20/12 15:14:51","429677.4824","12.4","212.43","209","60.03","24"
"08/20/12 15:19:51","429677.4844","52.7","214.41","91","60.0","23"
"08/20/12 15:24:51","429677.4891","69.3","213.8","351","60.03","23"
"08/20/12 15:29:51","429677.4958","166.7","217.45","764","60.03","24"
"08/20/12 15:34:51","429677.5089","179.8","217.28","820","60.0","25"
"08/20/12 15:39:50","429677.5163","62.0","214.37","320","60.0","25"
"08/20/12 15:44:52","429677.5223","63.9","214.65","325","60.03","25"
"08/20/12 15:49:50","429677.5289","40.4","213.03","217","60.0","25"
"08/20/12 15:54:51","429677.5346","115.4","215.48","547","60.03","26"
"08/20/12 15:59:51","429677.543","136.6","215.94","638","60.03","26"
"08/20/12 16:04:51","429677.5474","27.9","214.72","242","60.03","26"
"08/20/12 16:09:51","429677.5499","45.7","214.65","88","60.03","26"
"08/20/12 16:14:51","429677.5547","70.2","214.5","354","60.0","26"
"08/20/12 16:19:50","429677.5598","56.0","214.38","86","60.0","26"
"08/20/12 16:24:50","429677.5627","33.1","214.84","218","60.0","26"
"08/20/12 16:29:51","429677.5666","82.8","215.29","410","60.03","25"
"08/20/12 16:34:50","429677.5711","35.5","215.12","139","60.03","25"
"08/20/12 16:39:50","429677.5757","125.4","216.49","586","60.03","25"
"08/20/12 16:44:51","429677.5838","97.7","215.76","472","60.03","26"
"08/20/12 16:49:50","429677.5908","57.9","215.33","279","60.0","26"
"08/20/12 16:54:50","429677.5967","37.4","213.95","341","60.07","26"
"08/20/12 16:59:51","429677.6017","45.1","214.78","425","60.03","27"
"08/20/12 17:04:50","429677.6064","61.7","214.34","321","60.03","27"
"08/20/12 17:09:51","429677.611","81.6","214.99","404","60.0","26"
"08/20/12 17:14:50","429677.6173","74.3","214.1","372","60.0","27"
"08/20/12 17:19:51","429677.6228","70.2","214.85","350","60.03","27"
"08/20/12 17:24:50","429677.6268","22.5","214.32","47","60.0","27"
"08/20/12 17:29:51","429677.6299","61.4","215.31","195","60.03","26"
"08/20/12 17:34:51","429677.6329","13.7","213.83","4","60.07","26"
"08/20/12 17:39:52","429677.6343","7.6","213.93","166","60.07","26"
"08/20/12 17:44:51","429677.6353","11.1","214.39","253","60.03","25"
"08/20/12 17:49:51","429677.6377","37.8","214.29","337","60.07","25"
"08/20/12 17:54:50","429677.6398","40.6","213.64","311","60.03","25"
"08/20/12 17:59:51","429677.6423","12.2","213.52","63","60.03","25"
"08/20/12 18:04:51","429677.6438","36.1","213.39","87","60.03","25"
"08/20/12 18:09:51","429677.6458","12.2","213.38","134","60.0","25"
"08/20/12 18:14:51","429677.6473","14.7","212.93","38","60.03","25"
"08/20/12 18:19:51","429677.6485","21.2","212.22","241","60.03","25"
"08/20/12 18:33:07","429677.6505","2.1","212.25","0","60.0","24"
"08/20/12 18:38:08","429677.6509","6.8","212.1","0","60.03","24"
"08/20/12 18:43:08","429677.6512","14.6","212.24","0","60.0","24"
"08/21/12 06:58:09","429677.6533","14.1","213.93","2","60.07","17"
"08/21/12 07:03:07","429677.6542","7.0","213.33","223","60.03","17"
"08/21/12 07:08:07","429677.6554","23.4","213.22","123","60.03","17"
"08/21/12 07:13:08","429677.6568","20.2","213.3","47","60.03","18"
"08/21/12 07:18:08","429677.6583","15.2","213.38","129","60.03","18"
"08/21/12 07:23:07","429677.6601","11.5","212.82","150","60.03","18"
"08/21/12 07:28:07","429677.6617","20.1","212.98","184","60.03","18"
"08/21/12 07:33:08","429677.6634","35.4","212.31","48","60.0","18"
"08/21/12 07:38:09","429677.6654","35.6","212.68","209","60.03","19"
"08/21/12 07:43:09","429677.668","44.3","212.25","150","60.03","19"
"08/21/12 07:48:08","429677.6706","33.1","211.87","250","60.03","19"
"08/21/12 07:53:08","429677.6734","34.6","211.59","266","60.03","19"
"08/21/12 07:58:09","429677.6765","45.9","212.82","333","60.03","20"
"08/21/12 08:03:08","429677.6803","43.3","214.68","127","60.03","20"
"08/21/12 08:08:08","429677.6852","62.1","214.43","316","60.0","20"
"08/21/12 08:13:08","429677.6894","55.0","214.87","283","60.03","21"
"08/21/12 08:18:07","429677.6941","43.6","215.03","88","60.03","22"
"08/21/12 08:23:07","429677.6986","42.8","213.99","113","60.03","22"
"08/21/12 08:28:08","429677.7043","79.7","214.57","395","60.03","22"
"08/21/12 08:33:08","429677.7099","70.1","214.18","353","60.0","23"
"08/21/12 08:38:08","429677.7167","96.1","215.26","468","60.03","23"
"08/21/12 08:43:09","429677.7242","89.2","215.14","436","60.0","24"
"08/21/12 08:48:07","429677.7314","100.3","215.22","484","60.03","24"
"08/21/12 08:53:08","429677.7395","106.9","214.11","515","60.03","25"
"08/21/12 08:58:08","429677.748","105.9","214.31","511","60.03","26"
"08/21/12 09:03:08","429677.7548","102.7","215.12","492","60.03","26"
"08/21/12 09:08:08","429677.7631","112.7","215.7","537","60.03","27"
"08/21/12 09:13:08","429677.772","117.1","215.96","556","60.0","27"
"08/21/12 09:18:08","429677.7813","120.3","215.81","566","60.0","28"
"08/21/12 09:23:07","429677.7907","122.5","215.0","578","60.0","28"
"08/21/12 09:28:08","429677.8005","126.0","215.82","594","60.03","29"
"08/21/12 09:33:09","429677.8104","127.3","214.81","603","60.0","30"
"08/21/12 09:38:07","429677.8204","129.2","215.03","609","60.03","30"
"08/21/12 09:43:07","429677.8306","135.0","215.46","633","60.0","31"
"08/21/12 09:48:08","429677.8412","136.9","214.94","641","60.0","31"
"08/21/12 09:53:08","429677.8519","140.2","214.45","660","60.03","32"
"08/21/12 09:58:08","429677.863","145.5","215.89","679","60.03","32"
"08/21/12 10:03:07","429677.8743","148.4","216.81","684","60.03","32"
"08/21/12 10:08:08","429677.8865","144.5","216.3","673","60.0","33"
"08/21/12 10:13:08","429677.8967","138.8","215.76","646","60.03","32"
"08/21/12 10:18:08","429677.9064","99.7","213.65","482","60.03","32"
"08/21/12 10:23:08","429677.9145","94.8","212.7","466","60.0","32"
"08/21/12 10:28:08","429677.9229","112.3","216.23","536","60.03","32"
"08/21/12 10:33:07","429677.931","85.8","215.3","421","60.0","32"
"08/21/12 10:38:07","429677.9395","100.2","216.29","481","60.03","32"
"08/21/12 10:43:07","429677.9459","84.2","215.57","414","60.03","32"
"08/21/12 10:48:07","429677.9527","91.4","215.11","444","60.0","32"
"08/21/12 10:53:08","429677.9589","85.4","215.86","414","60.0","31"
"08/21/12 10:58:08","429677.9665","91.3","215.39","445","60.03","31"
"08/21/12 11:03:08","429677.9754","140.2","215.24","655","60.0","32"
"08/21/12 11:08:08","429677.9879","178.1","216.71","818","60.03","32"
"08/21/12 11:13:09","429678.0013","166.9","217.03","768","60.03","33"
"08/21/12 11:18:08","429678.0142","171.7","216.19","793","60.07","34"
"08/21/12 11:23:08","429678.0277","175.2","215.73","806","60.0","34"
"08/21/12 11:28:08","429678.0413","173.9","215.3","801","60.0","35"
"08/21/12 11:33:08","429678.0548","174.1","215.57","799","60.0","36"
"08/21/12 11:38:07","429678.0682","180.4","215.59","828","60.03","36"
"08/21/12 11:43:08","429678.0823","188.5","216.3","861","60.0","36"
"08/21/12 11:48:09","429678.0938","80.9","215.4","397","60.0","36"
"08/21/12 11:53:07","429678.104","151.0","216.65","697","60.03","36"
"08/21/12 11:58:08","429678.116","114.5","216.4","541","60.03","35"
"08/21/12 12:03:07","429678.1241","121.1","215.6","570","60.03","34"
"08/21/12 12:08:08","429678.1353","187.0","217.1","854","60.0","35"
"08/21/12 12:13:08","429678.1493","185.4","217.32","846","60.03","35"
"08/21/12 12:18:09","429678.1637","183.1","217.02","831","60.0","36"
"08/21/12 12:23:07","429678.1775","175.5","216.77","803","60.0","36"
"08/21/12 12:28:07","429678.1914","179.2","216.42","820","60.03","37"
"08/21/12 12:33:08","429678.2053","179.1","215.97","824","60.0","37"
"08/21/12 12:38:08","429678.2192","177.0","216.84","810","60.03","37"
"08/21/12 12:43:08","429678.2329","174.4","217.01","793","60.03","38"
"08/21/12 12:48:07","429678.2466","177.4","216.85","812","60.0","38"
"08/21/12 12:53:07","429678.2604","176.1","216.62","808","60.0","38"
"08/21/12 12:58:08","429678.2742","177.0","216.62","809","60.03","38"
"08/21/12 13:03:08","429678.2879","171.3","215.61","787","60.0","38"
"08/21/12 13:08:08","429678.3013","173.3","215.92","795","60.0","38"
"08/21/12 13:13:07","429678.3146","171.8","217.1","789","60.03","38"
"08/21/12 13:18:07","429678.3282","172.9","216.55","790","60.0","39"
"08/21/12 13:23:07","429678.3416","173.4","216.99","793","60.0","39"
"08/21/12 13:28:09","429678.3551","169.4","216.93","777","60.03","39"
"08/21/12 13:33:07","429678.3676","164.6","216.31","752","60.03","39"
"08/21/12 13:38:07","429678.3801","155.0","216.03","720","60.03","39"
"08/21/12 13:43:07","429678.3931","171.8","216.48","788","60.0","39"
"08/21/12 13:48:09","429678.4064","164.1","215.53","760","60.03","39"
"08/21/12 13:53:07","429678.4191","162.6","216.05","749","60.0","38"
"08/21/12 13:58:08","429678.4317","163.9","215.47","752","60.0","38"
"08/21/12 14:03:08","429678.4443","159.4","215.87","737","60.03","38"
"08/21/12 14:08:09","429678.4569","164.5","216.98","754","60.03","38"
"08/21/12 14:13:08","429678.4696","165.7","216.95","762","60.03","38"
"08/21/12 14:18:07","429678.4825","144.0","215.83","674","60.03","38"
"08/21/12 14:23:07","429678.4943","144.1","216.14","667","60.0","38"
"08/21/12 14:28:09","429678.5074","169.1","217.37","775","60.03","38"
"08/21/12 14:33:08","429678.5203","170.7","217.41","784","60.03","38"
"08/21/12 14:38:08","429678.5337","170.9","216.67","783","60.03","38"
"08/21/12 14:43:07","429678.5435","151.9","216.73","705","60.0","37"
"08/21/12 14:48:08","429678.5501","45.6","215.95","326","60.03","36"
"08/21/12 14:53:07","429678.554","65.1","215.35","333","60.03","35"
"08/21/12 14:58:09","429678.5643","66.7","215.53","337","60.07","35"
"08/21/12 15:03:07","429678.5748","123.0","215.01","582","60.03","35"
"08/21/12 15:08:07","429678.5831","124.3","215.83","587","60.03","34"
"08/21/12 15:13:09","429678.5959","164.8","216.5","758","60.03","35"
"08/21/12 15:18:09","429678.6078","143.0","215.11","668","60.03","35"
"08/21/12 15:23:07","429678.6191","148.9","216.37","691","60.03","35"
"08/21/12 15:28:07","429678.6305","143.0","216.19","668","60.0","35"
"08/21/12 15:33:08","429678.6413","138.3","215.22","649","60.0","35"
"08/21/12 15:38:08","429678.652","133.8","215.28","626","60.03","35"
"08/21/12 15:43:09","429678.6621","127.1","214.63","603","60.0","35"
"08/21/12 15:48:07","429678.6717","123.2","214.93","581","60.0","35"
"08/21/12 15:53:08","429678.6813","122.4","215.67","577","60.0","35"
"08/21/12 15:58:08","429678.6905","117.1","215.32","561","60.03","35"
"08/21/12 16:03:08","429678.6995","110.5","214.96","529","60.03","35"
"08/21/12 16:08:08","429678.7085","109.6","215.17","527","60.0","35"
"08/21/12 16:13:08","429678.7163","102.9","215.14","494","60.03","34"
"08/21/12 16:18:08","429678.7245","102.0","215.13","491","60.0","34"
"08/21/12 16:23:07","429678.7321","89.1","214.25","435","60.0","34"
"08/21/12 16:28:08","429678.7371","63.2","214.85","166","60.03","33"
"08/21/12 16:33:09","429678.741","69.0","214.17","369","60.03","32"
"08/21/12 16:38:07","429678.7446","52.4","214.23","415","60.0","32"
"08/21/12 16:43:07","429678.7501","83.4","215.36","411","60.03","32"
"08/21/12 16:48:07","429678.757","89.1","215.62","437","60.03","31"
"08/21/12 16:53:08","429678.7635","66.4","214.26","339","60.07","31"
"08/21/12 16:58:07","429678.7686","84.2","215.19","414","60.0","32"
"08/21/12 17:03:08","429678.7747","54.5","213.93","253","60.03","32"
"08/21/12 17:08:09","429678.7787","37.5","214.11","185","60.03","31"
"08/21/12 17:13:09","429678.7828","51.8","214.0","176","60.03","31"
"08/21/12 17:18:07","429678.787","34.5","213.61","225","60.0","30"
"08/21/12 17:23:07","429678.7903","77.5","214.93","387","60.03","30"
"08/21/12 17:28:08","429678.7958","49.1","214.68","348","60.03","30"
"08/21/12 17:33:08","429678.7998","44.6","214.22","95","60.03","30"
"08/21/12 17:38:08","429678.8027","43.7","212.82","122","60.03","30"
"08/21/12 17:43:09","429678.8064","41.4","213.72","262","60.03","30"
"08/21/12 17:48:07","429678.8093","39.2","212.88","342","60.03","29"
"08/21/12 17:53:07","429678.8128","41.9","213.09","317","60.03","29"
"08/21/12 17:58:08","429678.8159","42.7","213.38","320","60.03","29"
"08/21/12 18:03:09","429678.8188","32.8","213.28","288","60.03","29"
"08/21/12 18:08:09","429678.8216","29.1","213.56","174","60.03","29"
"08/21/12 18:13:07","429678.8241","34.7","213.23","264","60.0","29"
"08/21/12 18:18:08","429678.8264","31.8","214.31","72","60.03","29"
"08/21/12 18:23:08","429678.8284","22.0","214.41","256","60.0","29"
"08/21/12 18:28:07","429678.8301","25.8","214.08","100","60.03","29"
"08/21/12 18:33:09","429678.8314","13.9","213.53","5","60.03","28"
"08/21/12 18:38:09","429678.8323","7.9","213.82","250","60.07","28"
"08/21/12 18:43:07","429678.8329","12.6","213.56","0","60.03","28"
"08/21/12 18:48:08","429678.8334","7.0","213.36","0","60.03","27"
"08/21/12 18:53:08","429678.8338","0.0","213.34","18","60.03","27"
"08/22/12 06:58:09","429678.8338","8.7","214.05","0","60.03","21"
"08/22/12 07:03:09","429678.8342","3.5","212.7","0","60.03","22"
"08/22/12 07:08:11","429678.8348","1.3","212.99","0","60.03","22"
"08/22/12 07:13:07","429678.8354","15.0","214.13","25","60.03","22"
"08/22/12 07:18:09","429678.8362","9.7","213.72","144","60.03","22"
"08/22/12 07:23:08","429678.8379","19.2","212.62","17","60.03","22"
"08/22/12 07:28:09","429678.8401","27.2","213.08","83","60.03","23"
"08/22/12 07:33:08","429678.8424","27.2","213.4","224","60.03","23"
"08/22/12 07:38:08","429678.845","31.2","214.18","321","60.03","23"
"08/22/12 07:43:09","429678.848","34.8","213.75","282","60.03","24"
"08/22/12 07:48:08","429678.8513","38.1","214.05","177","60.0","24"
"08/22/12 07:53:08","429678.8548","46.1","211.56","150","60.03","24"
"08/22/12 07:58:08","429678.8587","61.3","212.6","379","60.03","24"
"08/22/12 08:03:08","429678.8629","65.2","216.54","165","60.03","25"
"08/22/12 08:08:09","429678.8672","43.7","215.1","198","60.03","25"
"08/22/12 08:13:09","429678.871","42.2","214.17","413","60.0","25"
"08/22/12 08:18:09","429678.8762","68.4","214.52","347","60.03","26"
"08/22/12 08:23:08","429678.8817","73.1","213.71","366","60.0","26"
"08/22/12 08:28:09","429678.8875","77.1","213.52","386","60.03","26"
"08/22/12 08:33:08","429678.8936","80.9","213.77","401","60.0","27"
"08/22/12 08:38:09","429678.9001","85.1","214.2","420","60.03","27"
"08/22/12 08:43:07","429678.9068","88.8","214.08","433","60.0","27"
"08/22/12 08:48:09","429678.9138","92.2","214.58","447","60.0","28"
"08/22/12 08:53:08","429678.9211","95.3","214.83","460","60.0","28"
"08/22/12 08:58:09","429678.9287","99.0","214.51","480","60.0","28"
"08/22/12 09:03:09","429678.9364","102.6","216.31","488","60.0","29"
"08/22/12 09:08:08","429678.9446","106.1","215.28","507","60.03","29"
"08/22/12 09:13:09","429678.9529","108.8","215.63","519","60.03","29"
"08/22/12 09:18:08","429678.9616","111.4","215.68","529","60.03","30"
"08/22/12 09:23:09","429678.9703","113.2","214.87","542","60.0","30"
"08/22/12 09:28:08","429678.9793","117.2","214.3","561","60.0","30"
"08/22/12 09:33:08","429678.9884","119.9","218.96","560","60.03","31"
"08/22/12 09:38:08","429678.9979","122.2","215.53","580","59.96","31"
"08/22/12 09:43:09","429679.0076","125.6","216.63","585","60.0","31"
"08/22/12 09:48:09","429679.0175","127.9","217.09","600","60.03","32"
"08/22/12 09:53:08","429679.0275","130.3","217.37","607","60.03","32"
"08/22/12 09:58:09","429679.0377","132.8","216.83","624","60.07","32"
"08/22/12 10:03:09","429679.0481","135.9","217.0","633","60.07","32"
"08/22/12 10:08:08","429679.0585","145.0","216.4","673","60.03","32"
"08/22/12 10:13:08","429679.0694","144.4","215.52","672","60.03","33"
"08/22/12 10:18:08","429679.0806","142.7","214.9","669","60.0","33"
"08/22/12 10:23:08","429679.0918","145.4","215.2","675","60.0","34"
"08/22/12 10:28:08","429679.1032","147.3","214.82","690","60.03","34"
"08/22/12 10:33:09","429679.1147","148.2","215.43","692","60.0","34"
"08/22/12 10:38:09","429679.1264","151.1","215.22","704","60.03","34"
"08/22/12 10:43:08","429679.1382","153.0","214.24","717","60.03","34"
"08/22/12 10:48:08","429679.1503","154.0","215.54","719","60.03","35"
"08/22/12 10:53:08","429679.1624","156.0","214.78","731","60.0","35"
"08/22/12 10:58:09","429679.1747","157.6","216.52","731","60.03","35"
"08/22/12 11:03:09","429679.1871","159.8","220.38","723","60.0","35"
"08/22/12 11:08:09","429679.1996","162.0","216.06","749","60.0","35"
"08/22/12 11:13:08","429679.2122","165.3","216.38","752","60.03","35"
"08/22/12 11:18:08","429679.2251","165.1","215.61","767","60.03","35"
"08/22/12 11:23:09","429679.238","164.7","215.79","758","60.03","36"
"08/22/12 11:28:09","429679.2509","166.1","214.81","770","60.03","36"
"08/22/12 11:33:08","429679.2638","167.6","214.57","773","60.03","36"
"08/22/12 11:38:08","429679.2769","167.6","215.39","771","60.0","36"
"08/22/12 11:43:08","429679.2899","168.0","215.49","776","60.03","37"
"08/22/12 11:48:08","429679.3029","167.5","216.45","774","60.03","37"
"08/22/12 11:53:09","429679.316","168.0","216.3","774","60.03","37"
"08/22/12 11:58:09","429679.3292","170.1","217.4","781","60.07","37"
"08/22/12 12:03:08","429679.3425","170.6","217.09","785","60.03","37"
"08/22/12 12:08:09","429679.3558","169.9","217.44","776","60.03","38"
"08/22/12 12:13:08","429679.369","169.3","215.18","782","60.03","38"
"08/22/12 12:18:08","429679.3822","170.5","214.92","791","60.0","38"
"08/22/12 12:23:08","429679.3957","172.1","215.52","794","60.03","38"
"08/22/12 12:28:09","429679.4091","172.0","217.87","782","60.03","38"
"08/22/12 12:33:09","429679.4219","170.6","218.34","774","60.0","38"
"08/22/12 12:38:09","429679.4352","170.2","217.79","776","60.0","38"
"08/22/12 12:43:09","429679.4484","171.0","216.77","784","60.03","38"
"08/22/12 12:48:08","429679.4619","173.4","214.91","798","60.03","38"
"08/22/12 12:53:09","429679.4754","174.2","214.09","807","60.03","38"
"08/22/12 12:58:09","429679.489","173.4","215.3","801","60.0","37"
"08/22/12 13:03:09","429679.5025","172.9","215.75","800","60.03","37"
"08/22/12 13:08:09","429679.5161","172.4","215.92","797","60.0","37"
"08/22/12 13:13:09","429679.5294","171.4","214.84","794","60.03","37"
"08/22/12 13:18:09","429679.5429","172.6","215.58","792","60.0","37"
"08/22/12 13:23:08","429679.5563","172.2","215.8","794","60.0","37"
"08/22/12 13:28:08","429679.5693","163.3","215.39","755","60.0","37"
"08/22/12 13:33:09","429679.582","162.2","215.37","747","60.03","37"
"08/22/12 13:38:09","429679.5945","161.7","216.73","745","60.03","37"
"08/22/12 13:43:07","429679.6074","167.2","217.31","769","60.03","38"
"08/22/12 13:48:08","429679.62","154.4","217.42","713","60.0","38"
"08/22/12 13:53:08","429679.6323","156.3","216.7","720","60.03","37"
"08/22/12 13:58:08","429679.6431","113.6","215.68","544","60.0","37"
"08/22/12 14:03:08","429679.6504","106.2","216.58","507","60.03","36"
"08/22/12 14:08:08","429679.6603","96.4","215.49","466","60.0","36"
"08/22/12 14:13:09","429679.6666","78.9","214.91","390","60.03","35"
"08/22/12 14:18:08","429679.6732","77.7","213.71","389","60.0","34"
"08/22/12 14:23:08","429679.6813","128.9","215.28","605","60.03","33"
"08/22/12 14:28:08","429679.6937","164.4","216.29","757","60.03","34"
"08/22/12 14:33:09","429679.7063","154.8","216.23","710","60.0","35"
"08/22/12 14:38:08","429679.7162","116.6","216.17","549","60.03","35"
"08/22/12 14:43:08","429679.7273","156.2","216.36","718","60.0","35"
"08/22/12 14:48:08","429679.7391","150.6","217.15","691","60.03","36"
"08/22/12 14:53:09","429679.7501","133.2","215.73","622","60.0","36"
"08/22/12 14:58:09","429679.7613","144.8","216.35","675","60.03","36"
"08/22/12 15:03:08","429679.7724","141.1","215.8","658","60.03","36"
"08/22/12 15:08:08","429679.7832","137.6","216.11","644","60.0","37"
"08/22/12 15:13:08","429679.7939","135.3","215.72","632","60.03","37"
"08/22/12 15:18:08","429679.8043","133.0","215.4","625","60.03","37"
"08/22/12 15:23:08","429679.8146","132.1","215.95","617","60.03","37"
"08/22/12 15:28:08","429679.8249","129.2","217.06","601","60.03","37"
"08/22/12 15:33:08","429679.8348","125.9","216.47","590","60.03","37"
"08/22/12 15:38:09","429679.8445","121.7","215.73","574","60.0","37"
"08/22/12 15:43:08","429679.8538","120.1","216.2","567","60.03","37"
"08/22/12 15:48:08","429679.8631","117.1","216.45","555","60.0","36"
"08/22/12 15:53:08","429679.872","114.3","215.94","545","60.0","36"
"08/22/12 15:58:08","429679.8808","110.6","215.8","526","60.07","36"
"08/22/12 16:03:08","429679.8892","107.1","215.89","512","60.0","36"
"08/22/12 16:08:08","429679.8974","104.5","215.27","501","60.03","36"
"08/22/12 16:13:09","429679.9054","101.1","216.08","483","60.03","36"
"08/22/12 16:18:09","429679.9132","98.3","215.03","476","60.03","36"
"08/22/12 16:23:08","429679.9199","91.2","215.41","445","60.0","35"
"08/22/12 16:28:08","429679.9272","91.8","215.22","448","60.03","35"
"08/22/12 16:33:09","429679.9342","87.4","215.05","429","60.03","35"
"08/22/12 16:38:09","429679.9409","83.8","214.86","413","60.03","35"
"08/22/12 16:43:08","429679.9471","79.4","214.08","387","60.03","35"
"08/22/12 16:48:08","429679.9532","76.3","213.99","381","60.03","35"
"08/22/12 16:53:08","429679.959","72.2","214.75","362","60.0","35"
"08/22/12 16:58:09","429679.9645","68.2","213.4","347","60.03","35"
"08/22/12 17:03:08","429679.9695","64.3","212.85","329","60.0","35"
"08/22/12 17:08:09","429679.9744","61.0","212.9","314","60.03","35"
"08/22/12 17:13:09","429679.9786","48.5","212.87","99","60.03","35"
"08/22/12 17:18:08","429679.9826","49.3","212.95","169","60.03","34"
"08/22/12 17:23:08","429679.9865","55.1","213.69","324","60.07","34"
"08/22/12 17:28:09","429679.9903","45.2","213.04","386","60.03","34"
"08/22/12 17:33:09","429679.9936","35.6","212.49","323","60.03","34"
"08/22/12 17:38:08","429679.9967","42.3","212.79","205","60.03","33"
"08/22/12 17:43:09","429679.9995","29.7","213.28","155","60.0","33"
"08/22/12 17:48:08","429680.0021","27.5","213.21","120","60.03","33"
"08/22/12 17:53:09","429680.0043","19.6","213.26","271","60.03","33"
"08/22/12 17:58:09","429680.0063","27.2","213.01","56","60.03","32"
"08/22/12 18:03:09","429680.008","22.5","213.48","56","60.03","32"
"08/22/12 18:08:09","429680.0095","23.3","213.32","232","60.0","32"
"08/22/12 18:13:08","429680.0108","20.8","213.77","235","60.03","32"
"08/22/12 18:18:09","429680.0118","16.0","212.87","1","60.0","32"
"08/22/12 18:23:09","429680.0127","5.6","213.55","185","60.0","31"
"08/22/12 18:28:08","429680.0135","11.5","212.58","41","60.0","31"
"08/22/12 18:33:09","429680.014","10.8","212.31","0","60.03","31"
"08/22/12 18:38:08","429680.0145","0.0","212.58","0","60.03","31"
"08/22/12 18:43:09","429680.0148","0.0","213.06","0","60.03","30"
"08/23/12 06:53:12","429680.0148","14.0","214.06","177","60.03","17"
"08/23/12 07:18:10","429680.0177","13.5","213.61","164","60.03","18"
"08/23/12 07:23:10","429680.0198","33.5","212.65","78","60.03","19"
"08/23/12 07:28:08","429680.0222","28.4","213.2","41","60.03","19"
"08/23/12 07:33:09","429680.0234","20.9","212.78","250","60.03","19"
"08/23/12 07:38:10","429680.0249","35.6","214.07","209","60.03","20"
"08/23/12 07:43:10","429680.0279","38.3","214.15","374","60.03","20"
"08/23/12 07:48:10","429680.0318","54.8","214.24","234","60.03","21"
"08/23/12 07:53:08","429680.0356","28.3","213.02","155","60.03","22"
"08/23/12 07:58:09","429680.0382","29.4","214.6","238","60.03","22"
"08/23/12 08:03:09","429680.0406","32.5","214.13","187","60.03","23"
"08/23/12 08:08:09","429680.0428","21.4","214.0","262","60.03","23"
"08/23/12 08:13:09","429680.0449","26.8","214.19","77","60.03","23"
"08/23/12 08:18:10","429680.0481","30.4","214.6","92","60.0","24"
"08/23/12 08:23:10","429680.0508","51.1","213.68","350","60.03","24"
"08/23/12 08:28:09","429680.0565","86.9","214.5","425","60.03","24"
"08/23/12 08:33:09","429680.0631","88.2","214.57","430","60.0","25"
"08/23/12 08:38:09","429680.0701","86.4","214.6","424","60.03","26"
"08/23/12 08:43:08","429680.0752","65.7","213.77","245","60.03","26"
"08/23/12 08:48:09","429680.0797","76.4","213.29","382","60.03","26"
"08/23/12 08:53:09","429680.0856","74.8","215.05","369","60.03","26"
"08/23/12 08:58:10","429680.0911","67.6","215.09","344","60.03","26"
"08/23/12 09:03:10","429680.0967","72.3","215.24","362","60.03","27"
"08/23/12 09:08:08","429680.102","65.9","214.28","334","60.03","27"
"08/23/12 09:13:08","429680.1074","62.8","214.52","321","60.0","27"
"08/23/12 09:18:09","429680.1114","41.0","213.52","245","60.03","27"
"08/23/12 09:23:09","429680.1156","41.4","213.37","337","60.0","27"
"08/23/12 09:28:10","429680.1195","71.1","213.23","199","60.0","27"
"08/23/12 09:33:09","429680.1238","49.8","213.49","384","60.03","27"
"08/23/12 09:38:09","429680.1275","58.5","214.34","121","60.0","27"
"08/23/12 09:43:09","429680.1317","62.7","212.87","326","60.0","27"
"08/23/12 09:48:08","429680.1361","89.9","212.81","444","60.03","27"
"08/23/12 09:53:08","429680.1425","72.5","214.14","364","60.0","27"
"08/23/12 09:58:09","429680.1484","74.3","215.11","371","60.03","27"
"08/23/12 10:03:09","429680.1553","101.0","215.35","489","60.03","28"
"08/23/12 10:08:09","429680.1623","83.0","215.74","406","60.03","28"
"08/23/12 10:13:08","429680.1682","76.2","215.24","379","60.0","28"
"08/23/12 10:18:10","429680.1745","87.8","215.03","429","60.0","28"
"08/23/12 10:23:09","429680.1811","85.5","214.76","418","60.03","29"
"08/23/12 10:28:08","429680.188","88.4","215.69","430","60.03","29"
"08/23/12 10:33:09","429680.1944","92.5","214.9","451","60.0","29"
"08/23/12 10:38:09","429680.2007","65.4","216.14","331","60.03","30"
"08/23/12 10:43:09","429680.2048","40.4","214.73","362","60.0","30"
"08/23/12 10:48:09","429680.2082","35.2","213.9","117","60.0","30"
"08/23/12 10:53:08","429680.2112","31.8","214.47","273","60.0","29"
"08/23/12 10:58:08","429680.2139","27.5","215.55","145","60.03","29"
"08/23/12 11:03:10","429680.2161","32.4","214.74","109","60.0","29"
"08/23/12 11:08:08","429680.2183","25.3","214.62","178","60.03","28"
"08/23/12 11:13:10","429680.2202","16.6","214.53","24","60.03","28"
"08/23/12 11:18:09","429680.2224","32.4","213.97","172","60.03","28"
"08/23/12 11:23:09","429680.2247","35.4","215.18","188","60.03","27"
"08/23/12 11:28:09","429680.2273","34.4","214.51","86","60.0","27"
"08/23/12 11:33:09","429680.23","39.6","213.3","259","60.0","27"
"08/23/12 11:38:09","429680.2327","39.0","213.92","157","60.0","27"
"08/23/12 11:43:10","429680.2353","33.8","214.16","133","60.03","27"
"08/23/12 11:48:09","429680.2381","30.7","214.9","309","60.03","27"
"08/23/12 11:53:09","429680.2408","40.4","214.1","313","60.0","27"
"08/23/12 11:58:10","429680.2437","45.3","213.57","252","60.07","27"
"08/23/12 12:03:10","429680.247","35.5","213.87","280","60.03","27"
"08/23/12 12:08:10","429680.2497","30.4","213.7","101","60.0","27"
"08/23/12 12:13:08","429680.2513","17.0","213.63","40","60.0","27"
"08/23/12 12:18:09","429680.2525","12.8","213.21","41","60.03","26"
"08/23/12 12:23:09","429680.2535","14.1","212.99","96","60.0","26"
"08/23/12 12:28:09","429680.2547","15.6","213.62","24","60.03","26"
"08/23/12 12:33:08","429680.2561","11.5","213.96","45","60.0","25"
"08/23/12 12:38:10","429680.2578","18.6","213.76","33","60.03","25"
"08/23/12 12:43:10","429680.2599","28.8","214.65","107","59.96","25"
"08/23/12 12:48:10","429680.2621","20.6","213.29","162","60.0","25"
"08/23/12 12:53:10","429680.2642","34.7","214.44","264","60.0","25"
"08/23/12 12:58:08","429680.2666","33.1","214.63","212","60.03","25"
"08/23/12 13:03:09","429680.2686","32.0","214.0","141","60.03","25"
"08/23/12 13:08:10","429680.2706","22.4","213.89","266","60.0","25"
"08/23/12 13:13:10","429680.2722","28.1","213.71","256","60.0","25"
"08/23/12 13:18:08","429680.2738","17.0","212.7","197","60.0","25"
"08/23/12 13:23:09","429680.2756","24.2","213.46","303","60.03","25"
"08/23/12 13:28:10","429680.2774","27.5","213.36","24","60.03","26"
"08/23/12 13:33:09","429680.2787","17.1","213.33","3","60.03","26"
"08/23/12 13:38:09","429680.28","12.7","213.74","32","60.0","26"
"08/23/12 13:43:09","429680.2806","0.0","213.1","0","60.03","26"
"08/23/12 13:48:09","429680.2807","0.0","212.16","0","60.03","25"
"08/23/12 13:53:09","429680.281","11.4","212.75","1","60.0","25"
"08/23/12 13:58:09","429680.2817","4.4","213.52","225","60.03","25"
"08/23/12 14:03:10","429680.282","0.0","212.95","0","60.03","24"
"08/23/12 14:08:09","429680.2826","15.9","212.83","1","60.03","24"
"08/23/12 14:13:10","429680.2832","11.5","212.85","12","59.96","23"
"08/23/12 14:18:09","429680.284","13.8","212.99","1","60.03","23"
"08/23/12 14:23:09","429680.2849","11.7","213.44","21","60.0","23"
"08/23/12 14:28:10","429680.2857","4.6","212.77","239","60.0","23"
"08/23/12 14:33:10","429680.2868","13.3","213.34","14","60.03","23"
"08/23/12 14:38:09","429680.2881","14.2","212.24","27","60.0","23"
"08/23/12 14:43:09","429680.2892","13.8","212.75","3","60.0","23"
"08/23/12 14:48:10","429680.2902","16.4","211.88","6","60.03","23"
"08/23/12 14:53:10","429680.2912","15.3","212.66","59","60.0","23"
"08/23/12 14:58:08","429680.2922","17.0","212.09","91","60.03","23"
"08/23/12 15:03:09","429680.2933","5.7","212.32","32","60.0","23"
"08/23/12 15:08:10","429680.2945","15.4","212.4","42","60.03","23"
"08/23/12 15:13:10","429680.2957","11.3","211.78","47","60.0","23"
"08/23/12 15:18:09","429680.2969","13.9","212.75","22","60.0","23"
"08/23/12 15:23:10","429680.2981","14.5","211.64","25","60.0","23"
"08/23/12 15:28:09","429680.2993","12.5","212.79","162","60.0","23"
"08/23/12 15:33:09","429680.3006","18.1","213.19","208","60.0","23"
"08/23/12 15:38:10","429680.3024","34.9","212.73","241","60.03","23"
"08/23/12 15:43:09","429680.3046","35.4","213.91","279","60.03","23"
"08/23/12 15:48:09","429680.3074","48.3","213.71","330","60.03","23"
"08/23/12 15:53:10","429680.3108","50.4","213.68","369","60.03","23"
"08/23/12 15:58:08","429680.314","43.1","214.52","133","60.0","23"
"08/23/12 16:03:09","429680.3169","35.0","214.13","91","60.03","23"
"08/23/12 16:08:10","429680.3169","45.6","213.97","406","60.03","23"
"08/23/12 16:13:10","429680.3208","52.1","214.19","323","60.03","24"
"08/23/12 16:18:10","429680.3253","50.2","213.41","114","60.03","24"
"08/23/12 16:23:08","429680.3281","24.1","213.02","295","60.03","24"
"08/23/12 16:28:08","429680.3297","14.8","212.83","28","60.03","24"
"08/23/12 16:33:10","429680.3307","10.6","213.04","4","60.03","23"
"08/23/12 16:38:10","429680.3314","0.0","213.22","0","60.03","23"
"08/23/12 16:43:08","429680.3319","6.7","212.99","222","60.0","23"
"08/23/12 16:48:10","429680.3326","11.5","213.55","37","60.03","23"
"08/23/12 16:53:09","429680.3338","14.1","213.23","60","60.03","23"
"08/23/12 16:58:09","429680.3361","31.5","212.81","182","60.03","22"
"08/23/12 17:03:09","429680.3377","15.3","213.91","179","60.03","23"
"08/23/12 17:08:09","429680.3387","13.1","213.83","55","60.03","22"
"08/23/12 17:13:09","429680.3395","15.6","212.75","2","60.03","22"
"08/23/12 17:18:10","429680.3406","14.0","213.32","4","60.0","22"
"08/23/12 17:23:09","429680.342","31.1","213.51","62","60.03","22"
"08/23/12 17:28:09","429680.344","31.2","213.66","116","60.0","22"
"08/23/12 17:33:09","429680.3461","23.3","213.24","14","60.0","22"
"08/23/12 17:38:10","429680.3488","46.6","214.15","231","60.03","23"
"08/23/12 17:43:10","429680.3517","32.8","214.29","130","60.03","23"
"08/23/12 17:48:09","429680.3537","28.6","214.34","83","60.03","23"
"08/23/12 17:53:09","429680.3557","18.1","213.93","135","60.03","23"
"08/23/12 17:58:09","429680.358","37.0","214.09","78","60.07","23"
"08/23/12 18:03:09","429680.3602","25.2","214.02","170","60.03","23"
"08/23/12 18:08:09","429680.3621","14.6","213.57","161","60.03","23"
"08/23/12 18:13:09","429680.3635","13.8","212.96","216","60.03","23"
"08/23/12 18:18:10","429680.3645","14.6","212.64","50","60.03","23"
"08/23/12 18:23:10","429680.3655","12.8","213.15","36","60.07","23"
"08/23/12 18:28:09","429680.3665","14.8","212.47","3","60.03","23"
"08/23/12 18:33:08","429680.3673","8.2","212.87","0","60.03","22"
"08/24/12 07:26:03","429680.3673","0.0","213.97","0","60.0","19"
"08/24/12 07:56:04","429680.3676","0.0","213.86","0","60.03","21"
"08/24/12 08:01:04","429680.368","0.0","213.96","0","60.03","21"
"08/24/12 08:06:07","429680.3686","13.6","214.2","1","60.03","21"
"08/24/12 08:11:04","429680.3693","10.9","215.07","6","60.03","22"
"08/24/12 08:16:03","429680.3703","7.4","214.35","202","60.03","22"
"08/24/12 08:21:04","429680.3714","13.9","214.49","177","60.0","22"
"08/24/12 08:26:05","429680.3727","11.4","215.13","255","60.03","22"
"08/24/12 08:31:03","429680.3741","25.8","214.4","72","60.03","23"
"08/24/12 08:36:04","429680.3757","29.8","213.88","125","60.0","23"
"08/24/12 08:41:04","429680.3775","18.7","213.71","143","60.03","23"
"08/24/12 08:46:05","429680.3796","31.5","213.41","188","60.07","23"
"08/24/12 08:51:04","429680.3818","26.9","212.8","187","60.03","23"
"08/24/12 08:56:05","429680.3845","42.3","214.73","342","60.03","24"
"08/24/12 09:01:04","429680.389","73.6","214.18","371","60.03","24"
"08/24/12 09:06:03","429680.3957","87.3","215.8","424","60.03","25"
"08/24/12 09:11:04","429680.4002","43.5","214.41","321","60.03","25"
"08/24/12 09:16:05","429680.4061","100.1","216.2","478","60.03","26"
"08/24/12 09:21:05","429680.414","94.9","215.76","460","60.03","26"
"08/24/12 09:26:03","429680.4213","92.9","214.93","452","60.0","27"
"08/24/12 09:31:04","429680.4288","91.0","214.58","447","60.0","27"
"08/24/12 09:36:03","429680.4373","117.2","214.95","558","60.03","28"
"08/24/12 09:41:04","429680.4465","130.4","215.72","611","60.03","28"
"08/24/12 09:46:04","429680.4568","134.1","215.11","629","60.03","29"
"08/24/12 09:51:04","429680.4669","119.2","214.71","570","60.07","29"
"08/24/12 09:56:05","429680.477","131.2","215.01","616","60.0","30"
"08/24/12 10:01:04","429680.4872","130.5","216.17","613","60.0","30"
"08/24/12 10:06:04","429680.4972","125.1","215.37","589","60.0","31"
"08/24/12 10:11:04","429680.5072","130.6","214.62","615","60.03","31"
"08/24/12 10:16:05","429680.518","142.2","214.96","665","60.0","32"
"08/24/12 10:21:04","429680.529","143.8","215.07","675","60.03","32"
"08/24/12 10:26:04","429680.5402","145.1","215.9","675","60.03","32"
"08/24/12 10:31:04","429680.5516","149.5","216.85","697","60.0","32"
"08/24/12 10:36:05","429680.5633","149.3","216.61","692","60.03","33"
"08/24/12 10:41:04","429680.575","151.6","216.47","703","60.0","33"
"08/24/12 10:46:04","429680.5869","154.7","216.83","709","60.0","34"
"08/24/12 10:51:03","429680.5991","159.1","216.34","732","60.0","34"
"08/24/12 10:56:05","429680.611","161.6","217.17","745","60.03","34"
"08/24/12 11:01:04","429680.6223","156.8","215.78","718","60.03","35"
"08/24/12 11:06:04","429680.6345","153.9","215.8","712","60.07","35"
"08/24/12 11:11:05","429680.6465","155.4","216.06","720","60.03","35"
"08/24/12 11:16:03","429680.6586","156.6","216.19","725","60.03","35"
"08/24/12 11:21:04","429680.6707","154.8","215.45","714","60.0","36"
"08/24/12 11:26:05","429680.6832","159.0","215.86","735","60.0","36"
"08/24/12 11:31:04","429680.6955","159.3","216.26","742","60.0","37"
"08/24/12 11:36:04","429680.7079","159.4","214.98","739","60.03","38"
"08/24/12 11:41:05","429680.7204","159.9","215.01","737","60.0","38"
"08/24/12 11:46:03","429680.7328","159.9","214.64","740","60.03","39"
"08/24/12 11:51:04","429680.7454","169.3","215.45","783","60.0","40"
"08/24/12 11:56:04","429680.7579","163.0","216.57","750","60.03","40"
"08/24/12 12:01:03","429680.7704","161.9","216.24","745","60.07","40"
"08/24/12 12:06:04","429680.7832","163.2","215.04","757","60.0","40"
"08/24/12 12:11:04","429680.796","165.6","215.58","763","60.03","40"
"08/24/12 12:16:03","429680.8089","166.3","216.7","764","60.0","39"
"08/24/12 12:21:04","429680.8215","167.1","216.57","769","60.0","39"
"08/24/12 12:26:04","429680.8343","167.3","216.25","769","60.0","39"
"08/24/12 12:31:04","429680.8468","169.2","214.83","779","60.0","39"
"08/24/12 12:36:03","429680.8601","152.4","215.3","704","60.0","40"
"08/24/12 12:41:03","429680.873","164.6","215.24","763","60.0","39"
"08/24/12 12:46:05","429680.886","167.4","216.37","769","60.0","39"
"08/24/12 12:51:04","429680.899","166.4","216.03","766","60.03","39"
"08/24/12 12:56:04","429680.9119","165.4","215.68","767","60.0","39"
"08/24/12 13:01:04","429680.9247","164.8","215.34","765","60.03","40"
"08/24/12 13:06:04","429680.9377","168.1","215.35","776","60.03","40"
"08/24/12 13:11:04","429680.9503","169.4","215.72","779","60.0","40"
"08/24/12 13:16:04","429680.963","162.7","216.24","753","60.03","41"
"08/24/12 13:21:03","429680.9757","166.8","215.99","771","60.03","42"
"08/24/12 13:26:05","429680.9863","42.8","213.7","336","60.0","42"
"08/24/12 13:31:04","429680.9957","39.4","214.23","380","60.0","43"
"08/24/12 13:36:04","429680.9994","39.1","214.19","351","60.03","41"
"08/24/12 13:41:04","429681.0038","40.0","214.12","111","60.03","40"
"08/24/12 13:46:05","429681.0075","47.8","213.6","389","60.03","39"
"08/24/12 13:51:04","429681.0157","97.2","214.73","471","60.03","40"
"08/24/12 13:56:03","429681.0281","175.7","216.79","801","60.0","41"
"08/24/12 14:01:04","429681.0369","40.8","213.38","126","60.03","41"
"08/24/12 14:06:04","429681.0403","53.2","213.45","164","60.03","40"
"08/24/12 14:11:04","429681.0437","0.0","223.57","0","60.03","39"
"08/24/12 14:16:03","429681.0441","88.7","216.5","428","60.0","38"
"08/24/12 14:21:05","429681.0533","71.5","215.11","359","60.03","39"
"08/24/12 14:26:04","429681.058","50.3","215.33","333","60.03","39"
"08/24/12 14:31:03","429681.0639","97.5","216.74","467","60.0","39"
"08/24/12 14:36:03","429681.0733","96.1","216.08","466","60.03","39"
"08/24/12 14:41:05","429681.083","137.8","216.14","643","60.03","39"
"08/24/12 14:46:05","429681.0952","150.5","216.38","697","60.0","40"
"08/24/12 14:51:03","429681.1061","137.6","216.31","643","60.03","41"
"08/24/12 14:56:04","429681.1168","134.7","216.36","629","60.03","42"
"08/24/12 15:01:04","429681.1276","133.3","216.27","625","60.03","43"
"08/24/12 15:06:05","429681.1372","106.5","216.0","507","60.0","43"
"08/24/12 15:11:05","429681.1461","76.0","215.97","376","60.07","43"
"08/24/12 15:16:05","429681.1559","130.7","216.29","616","60.0","43"
"08/24/12 15:21:03","429681.1658","127.3","215.76","597","60.03","43"
"08/24/12 15:26:04","429681.1756","122.9","215.12","582","60.03","43"
"08/24/12 15:31:03","429681.1851","121.9","215.6","574","60.0","43"
"08/24/12 15:36:04","429681.1938","106.8","215.36","515","60.0","43"
"08/24/12 15:41:04","429681.2036","127.0","215.15","597","60.03","42"
"08/24/12 15:46:04","429681.2102","74.8","214.24","376","60.0","42"
"08/24/12 15:51:04","429681.2162","69.3","213.98","405","60.0","42"
"08/24/12 15:56:04","429681.2242","94.9","214.74","459","60.03","42"
"08/24/12 16:01:03","429681.2331","122.6","215.71","581","60.03","42"
"08/24/12 16:06:04","429681.2424","108.6","216.05","515","60.03","42"
"08/24/12 16:11:04","429681.2483","105.9","215.68","507","60.03","42"
"08/24/12 16:16:05","429681.2558","98.8","215.49","473","60.03","40"
"08/24/12 16:21:04","429681.2631","93.0","215.94","448","60.0","38"
"08/24/12 16:26:05","429681.2702","88.7","214.81","435","60.0","38"
"08/24/12 16:31:03","429681.2769","81.9","214.55","404","60.03","37"
"08/24/12 16:36:05","429681.283","80.1","214.39","396","60.03","37"
"08/24/12 16:41:04","429681.2891","76.0","214.04","380","60.03","37"
"08/24/12 16:46:04","429681.295","74.1","214.5","373","60.03","36"
"08/24/12 16:51:03","429681.3006","71.6","214.0","360","60.03","35"
"08/24/12 16:56:05","429681.3061","68.1","213.89","346","60.03","35"
"08/24/12 17:01:04","429681.3112","64.3","214.88","328","60.07","34"
"08/24/12 17:06:04","429681.3161","60.7","214.69","311","60.07","34"
"08/24/12 17:11:03","429681.32","42.3","215.2","88","60.03","33"
"08/24/12 17:16:05","429681.3239","57.9","214.84","293","60.0","33"
"08/24/12 17:21:03","429681.3279","48.4","214.94","352","60.0","33"
"08/24/12 17:26:05","429681.3316","51.2","214.46","150","60.0","32"
"08/24/12 17:31:05","429681.335","35.9","213.44","100","60.07","32"
"08/24/12 17:36:04","429681.3381","32.7","214.08","213","60.03","32"
"08/24/12 17:41:05","429681.3409","39.2","213.31","176","60.03","32"
"08/24/12 17:46:05","429681.3435","27.2","214.21","246","60.03","32"
"08/24/12 17:51:05","429681.3458","30.0","213.53","17","60.03","31"
"08/24/12 17:56:04","429681.3478","23.5","212.85","24","60.0","31"
"08/24/12 18:01:04","429681.3495","15.3","212.32","52","60.03","31"
"08/24/12 18:06:05","429681.3511","10.4","213.05","11","60.07","31"
"08/24/12 18:11:04","429681.3524","15.4","212.76","18","60.03","31"
"08/24/12 18:16:04","429681.3536","7.2","212.96","180","60.0","30"
"08/24/12 18:21:04","429681.3545","11.9","212.74","3","60.0","30"
"08/24/12 18:26:04","429681.3553","14.2","213.32","0","60.07","30"
"08/24/12 18:31:05","429681.3559","0.0","213.99","68","60.03","30"
"08/24/12 18:36:05","429681.3564","14.4","213.87","3","60.0","30"
"08/24/12 18:41:05","429681.3568","0.0","213.18","0","60.03","30"
"08/24/12 18:46:05","429681.3571","0.0","212.94","0","60.03","29"
"08/24/12 18:51:03","429681.3573","14.5","212.85","178","60.07","29"
"08/25/12 06:56:04","429681.3575","0.0","213.72","0","60.0","22"
"08/25/12 07:01:04","429681.3581","7.5","213.09","0","60.0","23"
"08/25/12 07:06:05","429681.3589","12.9","213.33","101","60.03","23"
"08/25/12 07:11:04","429681.3599","19.1","213.53","131","60.03","23"
"08/25/12 07:16:05","429681.3612","13.1","213.09","18","60.0","23"
"08/25/12 07:21:04","429681.3626","14.0","212.9","142","60.0","24"
"08/25/12 07:26:05","429681.3643","33.0","213.93","110","60.03","24"
"08/25/12 07:31:05","429681.3663","26.9","215.12","218","60.03","24"
"08/25/12 07:36:05","429681.3686","35.6","214.96","246","60.03","25"
"08/25/12 07:41:05","429681.3711","29.6","214.44","278","60.0","25"
"08/25/12 07:46:04","429681.3739","33.5","214.39","90","60.03","25"
"08/25/12 07:51:04","429681.3769","47.9","214.22","170","60.0","26"
"08/25/12 07:56:04","429681.3803","52.1","214.27","333","60.03","26"
"08/25/12 08:01:05","429681.3839","51.9","214.08","402","60.03","27"
"08/25/12 08:06:05","429681.3878","50.1","213.37","311","60.0","27"
"08/25/12 08:11:05","429681.3919","42.6","214.05","351","59.96","28"
"08/25/12 08:16:03","429681.3965","70.8","215.24","412","59.96","28"
"08/25/12 08:21:05","429681.4013","63.8","215.21","328","60.03","29"
"08/25/12 08:26:05","429681.4063","68.3","214.59","347","60.0","30"
"08/25/12 08:31:04","429681.4119","80.7","214.79","400","60.03","30"
"08/25/12 08:36:05","429681.4173","75.9","214.61","376","60.0","31"
"08/25/12 08:41:04","429681.4208","40.8","213.77","337","60.03","31"
"08/25/12 08:46:04","429681.4245","52.3","213.69","152","60.0","30"
"08/25/12 08:51:04","429681.4275","38.8","213.36","170","60.03","30"
"08/25/12 08:56:04","429681.4304","53.1","213.81","264","60.03","30"
"08/25/12 09:01:04","429681.433","31.9","213.13","235","60.03","30"
"08/25/12 09:06:05","429681.4354","34.8","212.36","241","60.0","29"
"08/25/12 09:11:04","429681.4378","27.7","213.01","94","60.0","29"
"08/25/12 09:16:05","429681.4403","35.0","212.9","78","60.03","29"
"08/25/12 09:21:05","429681.4427","37.4","212.99","256","60.0","29"
"08/25/12 09:26:05","429681.4454","41.2","212.47","239","60.03","29"
"08/25/12 09:31:04","429681.4486","40.6","214.07","172","60.03","30"
"08/25/12 09:36:05","429681.4525","71.1","213.52","337","60.03","30"
"08/25/12 09:41:04","429681.4583","41.1","213.29","375","60.0","30"
"08/25/12 09:46:04","429681.4649","125.1","214.67","588","60.03","31"
"08/25/12 09:51:04","429681.4728","105.8","214.42","513","60.03","32"
"08/25/12 09:56:05","429681.4811","124.9","215.28","590","60.0","33"
"08/25/12 10:01:04","429681.4912","139.0","216.45","646","60.03","34"
"08/25/12 10:06:04","429681.502","134.0","216.01","630","60.0","35"
"08/25/12 10:11:04","429681.5123","130.8","215.75","613","60.0","36"
"08/25/12 10:16:05","429681.5225","133.6","215.5","630","60.03","36"
"08/25/12 10:21:05","429681.533","135.2","215.19","634","60.03","37"
"08/25/12 10:26:05","429681.5435","136.3","215.52","639","60.07","38"
"08/25/12 10:31:04","429681.5542","139.6","214.86","655","60.03","38"
"08/25/12 10:36:05","429681.5653","141.8","215.47","661","60.03","38"
"08/25/12 10:41:05","429681.5764","143.8","215.05","673","60.03","38"
"08/25/12 10:46:04","429681.5877","147.6","214.87","685","60.0","39"
"08/25/12 10:51:05","429681.5991","145.2","215.93","677","60.0","39"
"08/25/12 10:56:05","429681.6108","152.8","214.96","711","60.03","40"
"08/25/12 11:01:04","429681.6226","147.3","215.65","683","60.03","40"
"08/25/12 11:06:05","429681.6342","142.3","215.02","669","59.96","40"
"08/25/12 11:11:05","429681.6459","160.3","216.07","736","60.03","41"
"08/25/12 11:16:04","429681.6566","164.3","216.22","752","60.03","41"
"08/25/12 11:21:04","429681.6687","125.8","215.64","592","60.0","41"
"08/25/12 11:26:05","429681.6805","160.0","215.85","737","60.0","41"
"08/25/12 11:31:05","429681.693","160.3","215.47","740","60.0","41"
"08/25/12 11:36:05","429681.7054","160.0","216.54","738","60.03","41"
"08/25/12 11:41:05","429681.7179","160.9","216.66","740","60.03","41"
"08/25/12 11:46:04","429681.7303","157.1","216.71","719","60.0","41"
"08/25/12 11:51:04","429681.7427","159.3","217.3","734","60.03","42"
"08/25/12 11:56:05","429681.7539","168.7","216.04","775","60.03","41"
"08/25/12 12:01:05","429681.7641","140.2","215.32","661","60.07","41"
"08/25/12 12:06:05","429681.7757","144.8","214.76","678","60.0","41"
"08/25/12 12:11:04","429681.7859","129.9","214.56","614","60.07","40"
"08/25/12 12:16:04","429681.7984","171.0","215.24","788","60.0","40"
"08/25/12 12:21:04","429681.8111","157.4","214.91","728","60.0","41"
"08/25/12 12:26:05","429681.8236","161.5","214.69","752","60.0","42"
"08/25/12 12:31:05","429681.8362","160.2","215.01","745","60.0","42"
"08/25/12 12:36:04","429681.849","67.5","212.98","250","60.03","43"
"08/25/12 12:41:05","429681.8584","167.9","215.7","771","60.03","43"
"08/25/12 12:46:05","429681.8716","168.2","215.78","776","60.03","43"
"08/25/12 12:51:05","429681.8844","155.7","215.38","721","60.03","44"
"08/25/12 12:56:04","429681.8971","167.0","215.7","773","60.03","44"
"08/25/12 13:01:05","429681.9095","154.1","215.59","720","60.03","44"
"08/25/12 13:06:05","429681.922","166.7","214.92","774","60.03","44"
"08/25/12 13:11:05","429681.9352","166.9","214.56","779","60.03","44"
"08/25/12 13:16:04","429681.9479","160.6","214.94","742","60.0","44"
"08/25/12 13:21:05","429681.9591","129.3","214.65","608","60.03","43"
"08/25/12 13:26:04","429681.9695","139.5","215.4","653","60.03","43"
