"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"08/25/12 13:31:05","429681.9827","169.9","215.9","777","60.03","44"
"08/25/12 13:36:05","429681.9956","166.7","215.91","770","60.0","43"
"08/25/12 13:41:05","429682.0081","155.1","215.58","720","60.0","43"
"08/25/12 13:46:05","429682.0207","165.5","216.07","763","60.0","43"
"08/25/12 13:51:05","429682.0335","165.5","215.93","762","60.03","43"
"08/25/12 13:56:05","429682.0466","170.0","215.84","783","60.03","43"
"08/25/12 14:01:05","429682.0569","130.0","214.7","611","60.03","43"
"08/25/12 14:06:05","429682.0682","139.1","214.81","653","60.03","42"
"08/25/12 14:11:05","429682.0787","130.8","214.45","615","60.03","42"
"08/25/12 14:16:04","429682.0879","121.4","214.55","575","60.03","42"
"08/25/12 14:21:04","429682.0972","116.6","214.3","554","60.0","41"
"08/25/12 14:26:05","429682.1052","102.1","214.78","491","60.03","41"
"08/25/12 14:31:05","429682.1138","101.9","214.96","492","60.03","40"
"08/25/12 14:36:05","429682.1222","125.1","215.74","589","60.03","40"
"08/25/12 14:41:05","429682.1324","131.5","215.02","620","60.03","40"
"08/25/12 14:46:05","429682.1427","126.0","215.89","593","60.03","40"
"08/25/12 14:51:05","429682.1529","119.1","215.8","566","60.0","40"
"08/25/12 14:56:04","429682.1588","41.3","213.69","147","60.03","39"
"08/25/12 15:01:05","429682.1622","39.2","214.23","111","60.03","39"
"08/25/12 15:06:04","429682.168","106.7","215.61","508","60.0","39"
"08/25/12 15:11:05","429682.1753","83.6","214.74","412","60.0","38"
"08/25/12 15:16:04","429682.1837","107.2","214.22","516","60.03","39"
"08/25/12 15:21:05","429682.1897","52.8","212.56","292","60.03","39"
"08/25/12 15:26:05","429682.1948","80.4","214.18","401","60.03","39"
"08/25/12 15:31:04","429682.2023","102.4","214.29","490","60.03","39"
"08/25/12 15:36:05","429682.2096","74.8","214.04","371","60.03","39"
"08/25/12 15:41:05","429682.2157","103.6","214.47","500","60.0","39"
"08/25/12 15:46:04","429682.2229","116.1","213.67","557","60.0","39"
"08/25/12 15:51:05","429682.2314","96.2","213.34","468","60.03","40"
"08/25/12 15:56:06","429682.2396","99.9","213.16","486","60.03","40"
"08/25/12 16:01:05","429682.2452","48.7","213.16","406","60.03","40"
"08/25/12 16:06:04","429682.2499","68.1","213.93","346","60.0","40"
"08/25/12 16:11:06","429682.2556","83.1","214.27","410","60.03","40"
"08/25/12 16:16:04","429682.261","40.8","212.5","364","60.03","40"
"08/25/12 16:21:05","429682.2661","68.0","212.73","349","60.03","40"
"08/25/12 16:26:05","429682.2714","60.3","213.15","314","60.03","40"
"08/25/12 16:31:04","429682.2754","49.3","213.02","272","60.03","40"
"08/25/12 16:36:05","429682.2793","50.3","212.74","355","60.03","39"
"08/25/12 16:41:05","429682.2825","38.7","213.44","326","60.0","39"
"08/25/12 16:46:05","429682.2865","51.4","213.64","383","60.03","39"
"08/25/12 16:51:04","429682.29","46.1","212.44","171","60.03","39"
"08/25/12 16:56:04","429682.2928","35.9","212.96","309","60.07","38"
"08/25/12 17:01:04","429682.2957","33.1","213.55","196","60.03","38"
"08/25/12 17:06:04","429682.2985","30.1","213.46","241","60.0","38"
"08/25/12 17:11:04","429682.3012","29.9","213.33","81","60.03","38"
"08/25/12 17:16:05","429682.3038","36.8","214.04","111","60.03","38"
"08/25/12 17:21:06","429682.3061","32.5","214.41","195","60.03","38"
"08/25/12 17:26:05","429682.3082","34.2","213.34","104","60.03","38"
"08/25/12 17:31:04","429682.31","19.9","213.44","265","60.03","37"
"08/25/12 17:36:05","429682.3115","26.6","213.87","106","60.0","37"
"08/25/12 17:41:06","429682.3129","27.5","212.83","306","60.03","37"
"08/25/12 17:46:05","429682.3142","14.6","212.51","120","60.0","36"
"08/25/12 17:51:05","429682.3153","12.7","213.13","60","60.03","36"
"08/25/12 17:56:05","429682.3164","13.1","212.77","118","60.03","35"
"08/25/12 18:01:05","429682.3175","13.6","212.48","3","60.0","35"
"08/25/12 18:06:05","429682.3186","15.3","213.29","43","60.03","35"
"08/25/12 18:11:05","429682.3197","14.2","212.77","78","60.03","35"
"08/25/12 18:16:05","429682.3207","15.1","212.93","114","60.0","34"
"08/25/12 18:21:04","429682.3216","11.6","212.78","32","60.03","34"
"08/25/12 18:26:04","429682.3223","0.0","213.38","0","60.0","33"
"08/25/12 18:31:05","429682.323","10.7","213.17","144","60.0","33"
"08/25/12 18:36:05","429682.3236","0.0","213.35","0","60.0","33"
"08/25/12 18:41:05","429682.324","0.0","213.26","0","60.0","33"
"08/25/12 18:46:04","429682.3244","9.6","212.94","235","60.0","33"
"08/25/12 18:51:04","429682.3246","0.0","212.97","0","60.03","32"
"08/26/12 07:36:05","429682.3249","13.9","213.73","1","60.07","20"
"08/26/12 07:41:06","429682.3255","12.4","212.82","25","60.03","21"
"08/26/12 07:46:04","429682.326","0.0","213.08","0","60.03","22"
"08/26/12 08:11:05","429682.3279","12.5","213.23","0","60.0","23"
"08/26/12 08:36:06","429682.3284","10.6","213.52","9","60.0","24"
"08/26/12 08:41:05","429682.329","14.7","213.29","20","60.03","24"
"08/26/12 08:46:05","429682.3299","13.4","213.23","98","60.03","24"
"08/26/12 08:51:06","429682.331","5.5","214.56","275","60.03","24"
"08/26/12 08:56:05","429682.3317","0.0","212.51","0","60.0","24"
"08/26/12 09:01:05","429682.3322","0.0","213.11","0","60.0","24"
"08/26/12 09:06:06","429682.3328","7.7","213.44","0","60.0","25"
"08/26/12 09:11:05","429682.3336","21.7","214.22","139","60.0","25"
"08/26/12 09:16:06","429682.3349","17.5","214.07","34","60.03","25"
"08/26/12 09:21:06","429682.3368","26.7","213.94","246","60.03","25"
"08/26/12 09:26:05","429682.3391","18.1","214.09","27","60.03","25"
"08/26/12 09:31:05","429682.3405","27.1","213.8","228","60.0","25"
"08/26/12 09:36:05","429682.342","26.8","213.37","82","60.03","25"
"08/26/12 09:41:04","429682.3434","32.0","214.22","87","60.03","25"
"08/26/12 09:46:06","429682.3457","38.4","214.96","255","60.0","25"
"08/26/12 09:51:06","429682.3488","32.2","214.55","161","60.0","26"
"08/26/12 09:56:06","429682.3516","32.4","214.4","219","60.03","26"
"08/26/12 10:01:05","429682.354","26.7","214.78","170","60.0","26"
"08/26/12 10:06:06","429682.356","17.8","214.05","31","60.03","26"
"08/26/12 10:11:05","429682.3579","30.3","214.41","14","60.03","26"
"08/26/12 10:16:05","429682.3604","32.5","214.02","225","60.03","26"
"08/26/12 10:21:06","429682.3626","14.3","213.86","10","60.03","26"
"08/26/12 10:26:06","429682.3638","13.7","213.82","5","60.03","26"
"08/26/12 10:31:05","429682.365","11.2","214.14","4","60.0","26"
"08/26/12 10:36:05","429682.3659","15.0","213.95","154","60.0","26"
"08/26/12 10:41:06","429682.3667","7.6","214.34","172","60.07","26"
"08/26/12 10:46:05","429682.3677","10.6","214.2","238","60.03","26"
"08/26/12 10:51:05","429682.3686","15.5","214.48","7","60.0","26"
"08/26/12 10:56:05","429682.3691","0.0","214.42","0","60.03","26"
"08/26/12 11:31:06","429682.3695","7.6","213.31","0","60.0","23"
"08/26/12 11:36:08","429682.3701","14.4","212.85","3","59.96","23"
"08/26/12 11:41:05","429682.3716","25.6","212.76","51","60.03","24"
"08/26/12 11:46:06","429682.3744","45.7","214.08","394","60.03","24"
"08/26/12 11:51:06","429682.3785","43.6","214.25","382","60.0","24"
"08/26/12 11:56:05","429682.3838","66.1","214.88","337","60.03","25"
"08/26/12 12:01:05","429682.3889","65.3","213.29","332","60.03","26"
"08/26/12 12:06:06","429682.3953","159.1","216.52","733","60.0","27"
"08/26/12 12:11:06","429682.4011","37.6","213.92","237","60.0","27"
"08/26/12 12:16:05","429682.4045","40.2","213.74","214","60.03","27"
"08/26/12 12:21:06","429682.4084","54.5","213.9","128","60.0","27"
"08/26/12 12:26:06","429682.4139","74.7","214.5","375","60.0","28"
"08/26/12 12:31:06","429682.4193","64.6","213.92","331","60.03","28"
"08/26/12 12:36:06","429682.4242","60.1","213.78","312","60.03","28"
"08/26/12 12:41:05","429682.4282","47.2","212.82","371","60.03","28"
"08/26/12 12:46:05","429682.4322","50.5","212.76","312","60.0","28"
"08/26/12 12:51:05","429682.4362","43.3","214.24","383","60.0","28"
"08/26/12 12:56:06","429682.4402","65.8","214.18","295","60.03","28"
"08/26/12 13:01:06","429682.4437","39.9","213.7","390","60.0","28"
"08/26/12 13:06:05","429682.4473","58.3","214.61","385","60.03","28"
"08/26/12 13:11:05","429682.4532","191.1","217.22","869","60.03","29"
"08/26/12 13:16:06","429682.466","134.5","215.18","629","60.03","31"
"08/26/12 13:21:05","429682.48","77.7","215.6","382","60.03","32"
"08/26/12 13:26:06","429682.4864","195.2","217.37","874","60.0","32"
"08/26/12 13:31:05","429682.493","35.0","213.59","150","60.0","32"
"08/26/12 13:36:06","429682.4962","39.8","214.17","285","60.03","32"
"08/26/12 13:41:06","429682.502","70.8","214.71","351","60.0","32"
"08/26/12 13:46:07","429682.5124","176.4","216.64","810","60.03","33"
"08/26/12 13:51:05","429682.5194","132.2","215.54","622","60.0","33"
"08/26/12 13:56:06","429682.5249","42.2","214.24","300","60.03","34"
"08/26/12 14:01:06","429682.5319","66.9","215.16","342","60.03","34"
"08/26/12 14:06:06","429682.5367","84.5","215.6","415","60.03","34"
"08/26/12 14:11:05","429682.5453","171.9","217.2","788","60.0","34"
"08/26/12 14:16:05","429682.5577","185.7","217.07","850","60.0","36"
"08/26/12 14:21:05","429682.5686","72.1","214.81","364","60.03","36"
"08/26/12 14:26:06","429682.5755","62.8","214.51","321","60.03","35"
"08/26/12 14:31:06","429682.5829","170.6","217.21","784","60.03","35"
"08/26/12 14:36:05","429682.5942","172.7","216.37","792","60.03","36"
"08/26/12 14:41:05","429682.6067","101.6","215.56","490","60.0","37"
"08/26/12 14:46:06","429682.6191","151.9","216.34","703","60.0","37"
"08/26/12 14:51:05","429682.6305","143.8","216.37","668","60.03","38"
"08/26/12 14:56:05","429682.6417","140.2","215.03","661","60.03","38"
"08/26/12 15:01:05","429682.6525","137.8","216.2","642","60.03","38"
"08/26/12 15:06:05","429682.6633","137.6","216.08","646","60.0","38"
"08/26/12 15:11:05","429682.674","136.9","216.18","641","60.0","38"
"08/26/12 15:16:05","429682.6845","132.2","215.62","619","60.03","38"
"08/26/12 15:21:06","429682.6949","130.1","215.77","609","60.03","38"
"08/26/12 15:26:06","429682.7049","131.0","215.25","614","60.0","37"
"08/26/12 15:31:06","429682.715","131.3","215.24","616","60.03","37"
"08/26/12 15:36:06","429682.725","127.4","215.35","602","60.03","37"
"08/26/12 15:41:05","429682.7347","123.1","214.29","583","60.0","37"
"08/26/12 15:46:06","429682.7443","119.8","215.11","569","60.03","37"
"08/26/12 15:51:05","429682.7535","116.8","215.33","554","60.0","37"
"08/26/12 15:56:05","429682.7625","113.8","215.88","542","60.0","36"
"08/26/12 16:01:06","429682.7712","111.5","215.43","529","60.07","36"
"08/26/12 16:06:05","429682.7797","108.3","215.22","517","60.0","36"
"08/26/12 16:11:05","429682.7881","104.6","215.28","503","60.0","35"
"08/26/12 16:16:05","429682.796","101.2","214.07","487","60.03","35"
"08/26/12 16:21:06","429682.8038","98.5","214.72","476","60.0","35"
"08/26/12 16:26:06","429682.8113","94.6","213.73","461","60.0","35"
"08/26/12 16:31:05","429682.8186","91.5","214.57","448","60.03","34"
"08/26/12 16:36:05","429682.8255","87.9","214.01","434","60.0","34"
"08/26/12 16:41:05","429682.8323","85.2","214.75","418","60.0","34"
"08/26/12 16:46:05","429682.8387","80.8","214.3","400","60.03","33"
"08/26/12 16:51:06","429682.8449","77.4","214.41","385","60.0","33"
"08/26/12 16:56:06","429682.8507","73.4","214.07","369","60.0","33"
"08/26/12 17:01:07","429682.8563","69.1","214.23","351","60.03","33"
"08/26/12 17:06:05","429682.8615","64.4","214.22","331","60.0","33"
"08/26/12 17:11:05","429682.8664","60.3","214.15","311","60.03","33"
"08/26/12 17:16:06","429682.8703","63.1","214.05","97","60.03","33"
"08/26/12 17:21:05","429682.8744","42.2","214.02","310","60.03","32"
"08/26/12 17:26:05","429682.8783","38.8","213.65","118","60.0","32"
"08/26/12 17:31:05","429682.8819","37.7","213.8","107","60.03","32"
"08/26/12 17:36:06","429682.8852","34.3","214.53","89","60.03","32"
"08/26/12 17:41:06","429682.8882","41.1","214.71","316","60.03","32"
"08/26/12 17:46:06","429682.8908","28.7","214.8","159","60.03","32"
"08/26/12 17:51:05","429682.8932","24.6","214.08","62","60.03","31"
"08/26/12 17:56:06","429682.8952","24.8","214.47","43","60.03","31"
"08/26/12 18:01:06","429682.897","21.0","213.93","112","60.0","31"
"08/26/12 18:06:06","429682.8985","21.9","214.17","17","60.0","31"
"08/26/12 18:11:05","429682.8998","14.9","214.5","2","60.03","31"
"08/26/12 18:16:05","429682.9007","11.5","213.83","0","60.03","30"
"08/26/12 18:21:06","429682.9016","14.3","214.04","2","60.03","30"
"08/26/12 18:26:05","429682.9022","0.0","214.13","0","60.03","30"
"08/26/12 18:31:06","429682.9027","13.9","213.66","10","60.03","30"
"08/26/12 18:36:05","429682.903","6.4","212.84","245","60.0","29"
"08/26/12 18:41:06","429682.9033","1.3","213.22","0","60.0","29"
"08/26/12 18:46:06","429682.9033","0.0","213.41","0","60.0","28"
"08/26/12 18:51:05","429682.9033","0.0","213.39","0","60.03","27"
"08/26/12 18:56:07","429682.9033","0.0","213.65","0","60.03","27"
"08/27/12 06:46:08","429682.9036","0.0","214.47","0","60.03","17"
"08/27/12 06:51:05","429682.904","1.8","213.63","0","60.03","18"
"08/27/12 06:56:06","429682.9048","12.9","212.72","11","60.03","18"
"08/27/12 07:01:06","429682.9057","9.0","213.41","186","60.03","18"
"08/27/12 07:06:05","429682.9068","22.6","213.08","269","60.0","19"
"08/27/12 07:11:06","429682.9083","29.2","213.45","96","60.07","19"
"08/27/12 07:16:07","429682.9105","39.8","214.57","76","60.0","19"
"08/27/12 07:21:07","429682.9135","46.5","214.43","251","60.03","20"
"08/27/12 07:26:07","429682.9156","11.8","214.19","48","60.0","20"
"08/27/12 07:31:07","429682.9167","10.5","213.92","25","60.03","21"
"08/27/12 07:36:06","429682.9179","16.2","213.2","81","60.03","21"
"08/27/12 07:41:05","429682.9193","27.0","213.88","45","60.03","22"
"08/27/12 07:46:06","429682.9211","13.1","213.03","105","60.0","22"
"08/27/12 07:51:06","429682.9231","18.7","213.53","235","60.03","22"
"08/27/12 07:56:06","429682.9252","31.6","213.05","189","60.0","22"
"08/27/12 08:01:05","429682.9276","31.8","213.53","250","60.03","23"
"08/27/12 08:06:06","429682.9302","70.9","213.98","413","60.03","23"
"08/27/12 08:11:06","429682.9335","60.6","215.38","314","60.03","23"
"08/27/12 08:16:07","429682.9366","27.3","214.82","270","60.03","24"
"08/27/12 08:21:07","429682.9411","77.8","215.06","388","60.03","24"
"08/27/12 08:26:06","429682.9471","77.8","215.87","387","60.03","25"
"08/27/12 08:31:06","429682.9532","81.0","216.14","398","60.03","25"
"08/27/12 08:36:05","429682.9597","84.6","215.61","416","60.03","26"
"08/27/12 08:41:06","429682.9664","87.8","215.75","429","60.0","26"
"08/27/12 08:46:05","429682.9734","91.8","216.03","446","60.03","27"
"08/27/12 08:51:06","429682.9807","95.2","216.6","461","60.0","27"
"08/27/12 08:56:05","429682.9882","97.8","216.13","472","60.0","28"
"08/27/12 09:01:06","429682.996","101.5","216.51","488","60.07","28"
"08/27/12 09:06:06","429683.0041","105.4","216.29","504","60.0","29"
"08/27/12 09:11:07","429683.0123","109.3","216.52","517","60.03","29"
"08/27/12 09:16:06","429683.021","117.1","215.05","552","60.03","30"
"08/27/12 09:21:05","429683.0298","129.4","216.84","603","60.03","31"
"08/27/12 09:26:07","429683.0398","126.7","217.19","592","60.0","31"
"08/27/12 09:31:06","429683.0495","124.5","214.64","590","60.03","31"
"08/27/12 09:36:05","429683.0592","126.1","215.14","593","60.0","31"
"08/27/12 09:41:06","429683.0689","129.9","215.89","606","60.0","32"
"08/27/12 09:46:06","429683.0791","133.9","215.3","624","60.03","32"
"08/27/12 09:51:06","429683.0881","119.7","214.76","563","60.03","32"
"08/27/12 09:56:06","429683.0972","145.8","215.95","678","60.03","32"
"08/27/12 10:01:05","429683.1083","137.1","215.36","646","60.03","33"
"08/27/12 10:06:07","429683.1176","149.9","215.93","697","60.0","33"
"08/27/12 10:11:07","429683.1295","163.1","216.36","746","60.0","33"
"08/27/12 10:16:05","429683.1371","132.1","217.21","616","60.03","33"
"08/27/12 10:21:06","429683.1488","178.2","217.38","811","60.0","33"
"08/27/12 10:26:06","429683.1557","45.5","214.91","333","60.03","32"
"08/27/12 10:31:05","429683.1624","167.6","216.89","764","60.0","32"
"08/27/12 10:36:07","429683.1748","175.4","217.54","798","60.0","33"
"08/27/12 10:41:05","429683.1811","33.7","214.39","84","60.03","32"
"08/27/12 10:46:06","429683.1888","62.4","213.63","324","60.03","32"
"08/27/12 10:51:07","429683.1972","61.3","215.07","315","60.03","32"
"08/27/12 10:56:07","429683.2106","181.5","217.58","825","60.03","33"
"08/27/12 11:01:07","429683.2237","177.2","217.53","814","60.03","33"
"08/27/12 11:06:05","429683.2353","64.6","215.32","327","60.0","34"
"08/27/12 11:11:06","429683.2468","45.2","215.2","327","60.03","34"
"08/27/12 11:16:06","429683.2566","192.3","218.3","871","60.0","35"
"08/27/12 11:21:06","429683.2654","43.0","213.85","250","60.0","34"
"08/27/12 11:26:06","429683.2758","192.7","217.73","872","60.0","36"
"08/27/12 11:31:06","429683.2868","189.4","216.43","870","60.03","35"
"08/27/12 11:36:07","429683.2987","164.6","216.08","756","60.03","35"
"08/27/12 11:41:05","429683.311","50.8","214.18","186","60.0","35"
"08/27/12 11:46:06","429683.321","168.1","216.33","767","60.0","36"
"08/27/12 11:51:06","429683.3291","37.9","213.84","165","60.0","35"
"08/27/12 11:56:05","429683.3416","183.6","217.32","838","60.03","36"
"08/27/12 12:01:06","429683.3562","191.1","217.5","873","60.03","36"
"08/27/12 12:06:05","429683.3683","71.2","215.6","359","60.03","36"
"08/27/12 12:11:07","429683.3805","193.2","217.58","872","60.03","37"
"08/27/12 12:16:07","429683.3946","187.2","217.37","847","60.0","37"
"08/27/12 12:21:06","429683.4074","37.7","213.82","127","60.03","37"
"08/27/12 12:26:05","429683.4179","187.6","216.09","857","60.03","38"
"08/27/12 12:31:05","429683.4327","193.0","216.62","877","60.0","38"
"08/27/12 12:36:06","429683.4476","194.0","216.63","884","60.03","38"
"08/27/12 12:41:07","429683.4579","193.8","217.01","886","60.03","38"
"08/27/12 12:46:05","429683.4701","192.1","217.04","874","60.03","38"
"08/27/12 12:51:06","429683.485","149.2","217.28","686","60.0","38"
"08/27/12 12:56:06","429683.4953","194.3","218.28","877","60.03","38"
"08/27/12 13:01:07","429683.5083","194.0","218.34","881","60.07","38"
"08/27/12 13:06:07","429683.5208","83.6","216.03","410","60.0","38"
"08/27/12 13:11:05","429683.5301","43.5","215.43","290","60.0","37"
"08/27/12 13:16:06","429683.5439","181.8","217.52","827","60.03","38"
"08/27/12 13:21:07","429683.5577","173.4","217.46","791","60.03","38"
"08/27/12 13:26:05","429683.5699","53.2","213.52","385","60.03","38"
"08/27/12 13:31:06","429683.579","49.3","213.56","149","60.03","37"
"08/27/12 13:36:07","429683.5901","34.4","213.64","90","60.03","36"
"08/27/12 13:41:06","429683.5979","192.6","216.53","878","60.03","36"
"08/27/12 13:46:06","429683.6091","190.4","216.3","867","60.03","36"
"08/27/12 13:51:05","429683.6159","191.7","217.1","871","60.0","34"
"08/27/12 13:56:06","429683.6289","183.4","216.48","834","60.03","35"
"08/27/12 14:01:06","429683.6404","184.7","216.94","846","60.03","35"
"08/27/12 14:06:07","429683.6505","177.8","216.52","816","60.0","34"
"08/27/12 14:11:07","429683.6592","34.2","213.98","204","60.03","33"
"08/27/12 14:16:05","429683.6721","174.2","216.29","798","60.03","34"
"08/27/12 14:21:06","429683.6853","167.8","216.87","770","60.03","35"
"08/27/12 14:26:06","429683.696","167.6","216.16","771","60.03","34"
"08/27/12 14:31:05","429683.7084","147.0","215.79","686","60.03","35"
"08/27/12 14:36:06","429683.7201","166.1","216.85","758","60.03","35"
"08/27/12 14:41:06","429683.7325","159.8","216.03","733","60.0","35"
"08/27/12 14:46:07","429683.7444","158.8","216.14","731","60.0","35"
"08/27/12 14:51:05","429683.756","155.7","215.08","721","60.0","35"
"08/27/12 14:56:06","429683.7669","148.5","215.63","685","60.03","35"
"08/27/12 15:01:06","429683.7783","142.6","215.31","669","60.03","35"
"08/27/12 15:06:07","429683.7893","139.7","215.35","652","60.0","35"
"08/27/12 15:11:06","429683.8","136.7","214.99","641","60.03","35"
"08/27/12 15:16:06","429683.8107","135.1","215.23","631","60.0","35"
"08/27/12 15:21:06","429683.821","132.3","215.0","627","60.03","35"
"08/27/12 15:26:07","429683.8312","127.9","215.88","599","60.03","35"
"08/27/12 15:31:07","429683.8412","127.5","215.15","604","60.03","35"
"08/27/12 15:36:07","429683.8509","122.2","215.02","577","60.0","34"
"08/27/12 15:41:06","429683.8604","121.2","215.61","570","60.03","34"
"08/27/12 15:46:06","429683.8697","117.8","214.69","559","60.0","34"
"08/27/12 15:51:06","429683.8788","115.2","214.61","549","60.0","34"
"08/27/12 15:56:07","429683.8877","111.3","214.37","535","60.0","34"
"08/27/12 16:01:06","429683.8963","109.2","214.9","522","60.03","33"
"08/27/12 16:06:05","429683.9046","105.2","214.16","508","60.0","33"
"08/27/12 16:11:05","429683.9127","102.1","215.27","492","60.03","33"
"08/27/12 16:16:05","429683.9206","98.7","215.24","480","60.0","32"
"08/27/12 16:21:06","429683.9281","94.6","215.61","459","60.03","32"
"08/27/12 16:26:07","429683.9354","91.5","214.22","446","60.0","32"
"08/27/12 16:31:06","429683.9423","87.5","214.51","428","60.03","32"
"08/27/12 16:36:07","429683.949","83.9","214.32","415","60.03","32"
"08/27/12 16:41:06","429683.9553","79.7","214.01","397","60.0","32"
"08/27/12 16:46:05","429683.9614","76.8","214.7","382","60.0","31"
"08/27/12 16:51:06","429683.9672","73.4","213.85","369","60.03","31"
"08/27/12 16:56:07","429683.9728","69.7","214.03","354","60.03","31"
"08/27/12 17:01:05","429683.978","65.6","214.79","332","60.0","30"
"08/27/12 17:06:07","429683.983","61.4","215.33","313","60.03","30"
"08/27/12 17:11:06","429683.9871","54.4","214.71","114","60.03","30"
"08/27/12 17:16:06","429683.9911","42.2","214.07","415","60.0","30"
"08/27/12 17:21:07","429683.9951","42.3","215.2","307","60.03","29"
"08/27/12 17:26:05","429683.9988","39.4","214.62","174","60.03","29"
"08/27/12 17:31:05","429684.0022","48.8","213.91","180","60.03","29"
"08/27/12 17:36:06","429684.0053","43.3","214.06","259","60.03","29"
"08/27/12 17:41:07","429684.0081","36.5","215.08","301","60.03","28"
"08/27/12 17:46:07","429684.0107","34.2","214.59","268","60.03","28"
"08/27/12 17:51:05","429684.0129","31.1","214.67","102","60.03","28"
"08/27/12 17:56:06","429684.0149","29.2","214.53","282","60.03","28"
"08/27/12 18:01:06","429684.0166","22.1","214.85","192","60.0","28"
"08/27/12 18:06:06","429684.0181","15.4","214.4","114","60.0","27"
"08/27/12 18:11:07","429684.0192","12.0","214.31","15","60.03","27"
"08/27/12 18:16:07","429684.0203","14.8","213.43","73","60.03","27"
"08/27/12 18:21:07","429684.0211","13.6","213.13","12","60.03","27"
"08/27/12 18:26:06","429684.0217","10.3","212.02","0","60.03","26"
"08/27/12 18:31:05","429684.0223","2.8","212.32","183","60.03","26"
"08/27/12 18:36:06","429684.0227","14.4","212.57","81","60.07","26"
"08/27/12 18:41:06","429684.0229","0.0","213.36","28","60.0","26"
"08/28/12 06:56:06","429684.0235","20.1","214.75","73","60.0","15"
"08/28/12 07:01:06","429684.0252","32.8","214.7","117","60.0","15"
"08/28/12 07:06:07","429684.0271","24.5","214.17","40","60.03","16"
"08/28/12 07:11:07","429684.0289","25.7","213.84","277","60.03","17"
"08/28/12 07:16:06","429684.0307","14.3","213.58","66","60.03","17"
"08/28/12 07:21:06","429684.0328","25.6","213.66","187","60.03","18"
"08/28/12 07:31:07","429684.0362","32.8","212.77","112","60.0","19"
"08/28/12 07:36:06","429684.0393","38.3","213.3","127","60.0","19"
"08/28/12 07:41:07","429684.0427","12.1","213.26","5","60.03","20"
"08/28/12 07:46:07","429684.0462","39.9","214.16","184","60.03","20"
"08/28/12 07:51:06","429684.0482","45.6","214.11","386","60.03","20"
"08/28/12 07:56:06","429684.0514","62.1","214.98","324","60.0","21"
"08/28/12 08:01:07","429684.0536","23.4","214.34","226","60.0","21"
"08/28/12 08:11:07","429684.0641","74.5","214.41","375","60.03","22"
"08/28/12 08:16:07","429684.0698","85.1","214.67","414","60.0","23"
"08/28/12 08:21:07","429684.0724","17.1","214.28","224","60.0","23"
"08/28/12 08:26:06","429684.0748","87.9","214.75","431","60.03","23"
"08/28/12 08:31:07","429684.0792","30.4","214.18","137","60.03","23"
"08/28/12 08:36:06","429684.0834","90.1","214.87","438","60.0","24"
"08/28/12 08:41:07","429684.087","37.9","214.33","129","60.03","24"
"08/28/12 08:46:06","429684.0941","40.1","213.15","374","60.0","24"
"08/28/12 08:51:07","429684.0984","49.4","213.1","289","60.03","25"
"08/28/12 08:56:07","429684.1051","124.9","214.54","593","60.03","25"
"08/28/12 09:01:06","429684.1126","48.8","213.72","342","60.03","26"
"08/28/12 09:06:06","429684.1169","64.7","214.38","330","60.03","27"
"08/28/12 09:11:06","429684.1228","149.3","215.17","696","60.03","27"
"08/28/12 09:16:07","429684.1318","162.1","216.31","748","60.0","28"
"08/28/12 09:21:06","429684.1403","65.6","214.86","333","60.0","29"
"08/28/12 09:26:07","429684.1491","114.9","214.56","547","60.0","29"
"08/28/12 09:31:07","429684.154","67.3","214.27","340","60.03","29"
"08/28/12 09:36:06","429684.1589","95.0","214.35","466","60.03","29"
"08/28/12 09:41:06","429684.1704","137.6","215.39","648","60.07","30"
"08/28/12 09:46:07","429684.1803","113.6","213.78","547","60.0","30"
"08/28/12 09:51:07","429684.1887","157.5","214.73","731","60.0","30"
"08/28/12 09:56:07","429684.2002","148.2","215.21","693","60.03","31"
"08/28/12 10:01:07","429684.2112","143.7","216.23","666","60.0","31"
"08/28/12 10:06:06","429684.2225","145.7","216.0","676","60.03","32"
"08/28/12 10:11:06","429684.234","151.9","216.41","707","60.0","32"
"08/28/12 10:16:07","429684.2409","115.1","216.02","543","60.0","32"
"08/28/12 10:21:07","429684.2486","96.1","215.36","463","60.03","32"
"08/28/12 10:26:07","429684.2569","73.9","215.31","367","60.0","32"
"08/28/12 10:31:07","429684.2623","68.3","215.25","342","60.03","32"
"08/28/12 10:36:07","429684.2677","66.7","215.31","338","60.0","32"
"08/28/12 10:41:07","429684.273","72.8","215.5","362","60.03","32"
"08/28/12 10:46:07","429684.2788","77.7","215.35","384","60.03","32"
"08/28/12 10:51:06","429684.2846","80.2","215.61","396","60.0","31"
"08/28/12 10:56:07","429684.2923","93.6","216.19","452","60.03","31"
"08/28/12 11:01:06","429684.3003","113.3","216.82","536","60.0","31"
"08/28/12 11:06:08","429684.3108","194.3","219.17","867","60.03","32"
"08/28/12 11:11:08","429684.3217","136.3","217.71","634","60.03","33"
"08/28/12 11:16:06","429684.3312","126.7","217.16","597","60.03","34"
"08/28/12 11:21:07","429684.3363","40.3","215.43","344","60.03","33"
"08/28/12 11:26:08","429684.3405","54.8","216.53","341","60.0","32"
"08/28/12 11:31:06","429684.3446","63.0","214.72","368","60.0","32"
"08/28/12 11:36:06","429684.3488","46.7","214.18","345","60.0","32"
"08/28/12 11:41:06","429684.3534","66.3","214.85","334","60.0","31"
"08/28/12 11:46:07","429684.3599","40.4","214.9","384","60.0","31"
"08/28/12 11:51:07","429684.3651","66.0","215.17","377","60.07","30"
"08/28/12 11:56:08","429684.3689","36.7","213.89","96","60.03","30"
"08/28/12 12:01:07","429684.3764","195.1","217.78","883","60.03","31"
"08/28/12 12:06:06","429684.3916","194.4","215.48","898","60.03","32"
"08/28/12 12:11:06","429684.4045","133.9","215.55","626","60.03","33"
"08/28/12 12:16:06","429684.4187","44.1","213.2","349","60.0","34"
"08/28/12 12:21:08","429684.4224","43.2","213.54","401","60.0","34"
"08/28/12 12:26:06","429684.4263","43.9","213.74","310","60.0","34"
"08/28/12 12:31:07","429684.4305","42.5","213.81","403","60.03","33"
"08/28/12 12:36:08","429684.4377","195.1","217.39","878","60.0","33"
"08/28/12 12:41:08","429684.4477","40.2","214.01","373","60.0","33"
"08/28/12 12:46:06","429684.4512","92.8","215.05","451","60.03","32"
"08/28/12 12:51:08","429684.4555","195.4","217.33","894","60.0","32"
"08/28/12 12:56:06","429684.4706","139.4","216.76","647","60.03","33"
"08/28/12 13:01:07","429684.4754","40.6","214.32","328","60.03","32"
"08/28/12 13:06:06","429684.4797","66.1","214.82","236","60.07","32"
"08/28/12 13:11:07","429684.4855","188.4","217.15","858","60.03","32"
"08/28/12 13:16:07","429684.5007","194.3","217.84","886","60.0","34"
"08/28/12 13:21:08","429684.5159","191.2","217.39","871","60.0","36"
"08/28/12 13:26:07","429684.5303","185.8","217.35","847","60.0","37"
"08/28/12 13:31:06","429684.543","49.2","215.01","282","60.0","37"
"08/28/12 13:36:06","429684.5533","182.4","217.41","832","60.03","38"
"08/28/12 13:41:07","429684.5677","96.8","215.68","469","60.03","38"
"08/28/12 13:46:06","429684.5809","180.0","217.31","820","60.03","38"
"08/28/12 13:51:07","429684.5948","177.8","216.5","815","60.03","38"
"08/28/12 13:56:07","429684.6084","177.8","217.26","814","60.03","38"
"08/28/12 14:01:07","429684.6196","145.4","216.31","678","60.07","38"
"08/28/12 14:06:07","429684.6304","185.5","217.2","842","60.0","38"
"08/28/12 14:11:07","429684.6446","186.9","217.73","846","60.0","38"
"08/28/12 14:16:06","429684.6583","181.1","217.08","825","60.03","39"
"08/28/12 14:21:07","429684.6679","115.0","216.41","545","60.0","38"
"08/28/12 14:26:06","429684.6785","156.0","217.56","717","60.0","39"
"08/28/12 14:31:08","429684.691","181.8","217.57","829","60.0","39"
"08/28/12 14:36:06","429684.7047","171.7","216.95","783","60.0","39"
"08/28/12 14:41:06","429684.7138","50.0","214.8","348","60.03","38"
"08/28/12 14:46:06","429684.7229","162.4","216.57","749","60.03","38"
"08/28/12 14:51:06","429684.7352","154.9","216.32","720","60.03","37"
"08/28/12 14:56:07","429684.7472","151.1","217.21","700","60.03","37"
"08/28/12 15:01:06","429684.7587","147.5","217.99","679","60.03","37"
"08/28/12 15:06:07","429684.7702","145.2","217.51","675","60.03","37"
"08/28/12 15:11:07","429684.7813","141.9","216.93","659","60.03","37"
"08/28/12 15:16:06","429684.7922","137.4","216.49","643","60.03","37"
"08/28/12 15:21:07","429684.8028","135.2","216.52","632","60.03","37"
"08/28/12 15:26:07","429684.8132","132.8","216.42","621","60.03","36"
"08/28/12 15:31:06","429684.8233","129.4","215.95","611","60.0","36"
"08/28/12 15:36:07","429684.8334","126.9","214.49","599","60.0","36"
"08/28/12 15:41:07","429684.843","124.4","214.92","584","60.03","36"
"08/28/12 15:46:07","429684.8526","121.1","214.18","577","60.03","36"
"08/28/12 15:51:06","429684.8619","117.9","214.34","561","60.03","35"
"08/28/12 15:56:07","429684.871","115.0","214.8","550","60.03","35"
"08/28/12 16:01:07","429684.8798","112.7","214.29","537","60.0","35"
"08/28/12 16:06:07","429684.8884","108.7","215.04","517","60.03","35"
"08/28/12 16:11:06","429684.8967","105.2","214.45","507","60.0","34"
"08/28/12 16:16:06","429684.9047","102.6","214.81","489","60.03","34"
"08/28/12 16:21:07","429684.9126","98.7","214.21","477","60.0","34"
"08/28/12 16:26:07","429684.9202","95.7","214.95","462","60.03","33"
"08/28/12 16:31:08","429684.9274","91.3","214.6","445","60.0","33"
"08/28/12 16:36:08","429684.9344","87.6","214.89","430","60.03","33"
"08/28/12 16:41:06","429684.941","83.8","215.19","414","60.0","33"
"08/28/12 16:46:08","429684.9475","80.7","215.37","395","60.0","32"
"08/28/12 16:51:06","429684.9535","75.9","215.69","377","60.0","32"
"08/28/12 16:56:06","429684.9592","71.9","215.18","361","60.03","32"
"08/28/12 17:01:07","429684.9647","68.1","215.04","344","60.0","32"
"08/28/12 17:06:08","429684.9698","64.0","214.19","326","60.03","32"
"08/28/12 17:11:06","429684.9746","60.3","214.31","311","60.03","32"
"08/28/12 17:16:07","429684.9787","45.5","213.58","347","60.0","32"
"08/28/12 17:21:07","429684.9828","38.2","213.61","239","60.03","31"
"08/28/12 17:26:08","429684.9866","52.4","213.67","343","60.0","31"
"08/28/12 17:31:06","429684.9902","37.6","213.31","118","60.03","31"
"08/28/12 17:36:08","429684.9934","44.3","213.49","161","60.03","31"
"08/28/12 17:41:06","429684.9963","39.6","213.66","99","60.0","30"
"08/28/12 17:46:07","429684.9989","29.6","212.89","88","60.03","30"
"08/28/12 17:51:07","429685.0011","27.1","213.35","231","60.03","30"
"08/28/12 17:56:07","429685.0031","32.7","213.5","246","60.03","29"
"08/28/12 18:01:06","429685.0047","20.0","213.27","19","60.03","29"
"08/28/12 18:06:07","429685.0062","16.7","212.99","23","60.03","28"
"08/28/12 18:11:06","429685.0073","15.8","212.89","3","60.03","27"
"08/28/12 18:16:06","429685.0083","13.8","213.04","62","60.03","27"
"08/28/12 18:21:07","429685.0091","0.0","213.37","0","60.03","26"
"08/28/12 18:26:07","429685.0097","0.0","212.81","70","60.03","25"
"08/29/12 06:51:07","429685.01","0.0","214.11","0","60.03","13"
"08/29/12 06:56:08","429685.0106","14.4","214.28","6","60.0","14"
"08/29/12 07:01:07","429685.0114","13.5","213.96","20","60.03","14"
"08/29/12 07:06:07","429685.0123","16.4","213.54","106","60.07","15"
"08/29/12 07:11:07","429685.0134","24.2","215.72","182","60.03","15"
"08/29/12 07:16:07","429685.0148","12.4","214.33","136","60.03","15"
"08/29/12 07:21:08","429685.0165","13.1","214.54","18","60.03","16"
"08/29/12 07:26:07","429685.0184","28.9","214.33","215","60.03","17"
"08/29/12 07:31:07","429685.0206","34.3","214.42","225","60.03","17"
"08/29/12 07:36:07","429685.023","29.4","215.01","298","60.03","17"
"08/29/12 07:41:08","429685.0258","33.2","212.65","234","60.03","17"
"08/29/12 07:46:08","429685.0289","47.4","213.15","300","60.0","18"
"08/29/12 07:51:07","429685.0323","39.3","214.18","116","60.03","18"
"08/29/12 07:56:08","429685.036","41.2","214.22","424","60.03","18"
"08/29/12 08:01:07","429685.04","54.7","214.3","382","60.03","19"
"08/29/12 08:06:08","429685.0443","46.2","214.57","317","60.0","19"
"08/29/12 08:11:08","429685.0486","65.3","215.12","341","60.03","19"
"08/29/12 08:16:07","429685.0536","66.4","215.06","337","60.0","20"
"08/29/12 08:21:08","429685.059","70.6","214.49","355","60.0","20"
"08/29/12 08:26:07","429685.0645","74.4","215.08","373","60.03","20"
"08/29/12 08:31:07","429685.0705","78.0","214.25","389","60.03","21"
"08/29/12 08:36:07","429685.0766","81.6","214.78","400","60.03","22"
"08/29/12 08:41:07","429685.0831","84.9","213.43","419","60.03","22"
"08/29/12 08:46:08","429685.0899","87.9","213.4","433","60.03","23"
"08/29/12 08:51:08","429685.0969","91.7","214.76","447","60.0","23"
"08/29/12 08:56:08","429685.1041","95.2","215.44","456","60.0","24"
"08/29/12 09:01:08","429685.1116","98.0","216.57","467","60.0","24"
"08/29/12 09:06:07","429685.1193","101.6","216.24","485","60.0","25"
"08/29/12 09:11:08","429685.1274","104.4","215.92","501","60.0","26"
"08/29/12 09:16:07","429685.1356","107.8","215.88","512","60.0","27"
"08/29/12 09:21:07","429685.1441","110.5","215.97","527","60.0","27"
"08/29/12 09:26:08","429685.1529","113.9","215.67","538","60.0","28"
"08/29/12 09:31:06","429685.1618","116.2","215.69","550","60.0","28"
"08/29/12 09:36:07","429685.171","119.8","215.81","565","60.03","29"
"08/29/12 09:41:08","429685.1804","121.8","215.47","577","60.03","29"
"08/29/12 09:46:08","429685.19","125.2","219.79","581","60.03","29"
"08/29/12 09:51:07","429685.1998","127.9","217.34","598","60.0","30"
"08/29/12 09:56:08","429685.2099","129.8","217.58","603","60.0","31"
"08/29/12 10:01:08","429685.2201","132.4","217.56","616","60.03","31"
"08/29/12 10:06:08","429685.2304","134.9","214.74","638","60.03","31"
"08/29/12 10:11:08","429685.241","136.9","215.74","641","60.03","32"
"08/29/12 10:16:07","429685.2517","138.8","216.64","649","60.03","32"
"08/29/12 10:21:08","429685.2627","141.0","216.57","654","60.0","32"
"08/29/12 10:26:08","429685.2736","142.5","216.51","662","60.03","33"
"08/29/12 10:31:08","429685.2848","144.2","219.46","658","60.0","33"
"08/29/12 10:36:07","429685.296","145.7","217.22","672","60.03","34"
"08/29/12 10:41:08","429685.3075","147.3","217.91","675","60.03","34"
"08/29/12 10:46:08","429685.319","148.8","217.59","685","60.03","34"
"08/29/12 10:51:07","429685.3306","150.2","218.19","689","60.03","34"
"08/29/12 10:56:07","429685.3424","151.7","218.16","699","60.0","35"
"08/29/12 11:01:07","429685.3543","153.2","217.21","706","60.07","35"
"08/29/12 11:06:08","429685.3662","155.1","216.57","717","60.03","35"
"08/29/12 11:11:08","429685.3784","157.1","214.29","730","60.03","35"
"08/29/12 11:16:07","429685.3907","158.1","216.06","735","60.03","35"
"08/29/12 11:21:08","429685.4031","159.4","216.05","737","60.0","35"
"08/29/12 11:26:08","429685.4155","160.2","215.47","743","60.0","35"
"08/29/12 11:31:07","429685.4281","161.8","217.57","741","60.03","35"
"08/29/12 11:36:08","429685.4408","162.8","216.65","749","60.0","35"
"08/29/12 11:41:08","429685.4536","164.3","215.35","762","60.0","36"
"08/29/12 11:46:08","429685.4664","164.4","216.0","756","60.0","36"
"08/29/12 11:51:08","429685.4793","166.1","215.73","767","60.0","36"
"08/29/12 11:56:07","429685.4921","166.3","215.38","767","60.0","36"
"08/29/12 12:01:08","429685.5052","165.4","215.93","767","60.03","36"
"08/29/12 12:06:07","429685.518","166.8","215.76","772","60.03","36"
"08/29/12 12:11:07","429685.531","167.3","215.77","772","60.03","36"
"08/29/12 12:16:07","429685.544","166.4","215.11","771","60.0","37"
"08/29/12 12:21:07","429685.557","166.9","215.1","774","60.0","37"
"08/29/12 12:26:07","429685.57","167.1","215.62","777","60.03","37"
"08/29/12 12:31:07","429685.5831","166.9","215.29","771","60.0","37"
"08/29/12 12:36:08","429685.5961","167.9","215.39","775","60.03","37"
"08/29/12 12:41:07","429685.6092","168.0","215.74","772","60.03","37"
"08/29/12 12:46:07","429685.6222","167.6","217.83","765","60.03","38"
"08/29/12 12:51:08","429685.6354","166.4","218.36","762","60.0","38"
"08/29/12 12:56:07","429685.6483","167.2","216.86","767","60.03","37"
"08/29/12 13:01:08","429685.6613","166.1","216.97","762","60.03","38"
"08/29/12 13:06:08","429685.6742","165.3","214.93","768","60.0","38"
"08/29/12 13:11:08","429685.6871","165.8","216.99","762","60.0","37"
"08/29/12 13:16:07","429685.7","164.7","217.7","753","60.0","37"
"08/29/12 13:21:07","429685.7128","164.6","216.84","754","60.0","37"
"08/29/12 13:26:08","429685.7258","164.8","217.64","753","60.0","37"
"08/29/12 13:31:08","429685.7385","163.1","217.18","749","60.03","37"
"08/29/12 13:36:08","429685.7511","161.7","216.54","741","60.03","38"
"08/29/12 13:41:07","429685.7636","160.0","216.61","740","60.03","38"
"08/29/12 13:46:08","429685.776","159.3","215.68","737","60.03","38"
"08/29/12 13:51:06","429685.7884","159.5","218.16","731","60.0","37"
"08/29/12 13:56:07","429685.8008","158.3","218.3","729","60.03","38"
"08/29/12 14:01:08","429685.8131","155.9","217.19","723","60.03","38"
"08/29/12 14:06:08","429685.8252","154.9","218.14","713","60.0","38"
"08/29/12 14:11:07","429685.8372","153.1","217.46","702","60.03","38"
"08/29/12 14:16:08","429685.8491","152.5","217.41","705","60.0","37"
"08/29/12 14:21:08","429685.8611","151.5","217.04","702","60.0","37"
"08/29/12 14:26:07","429685.8726","148.2","217.65","684","60.03","37"
"08/29/12 14:31:08","429685.8843","148.6","217.16","683","60.0","36"
"08/29/12 14:36:07","429685.8957","146.3","217.45","676","60.0","36"
"08/29/12 14:41:07","429685.907","143.6","216.61","665","60.0","36"
"08/29/12 14:46:08","429685.9182","143.0","216.2","664","60.03","36"
"08/29/12 14:51:08","429685.9293","141.0","216.77","653","60.0","35"
"08/29/12 14:56:07","429685.9401","139.1","216.45","647","60.03","36"
"08/29/12 15:01:08","429685.9509","135.8","216.52","638","60.03","36"
"08/29/12 15:06:08","429685.9613","133.8","216.61","622","60.03","36"
"08/29/12 15:11:07","429685.9716","131.4","217.35","615","60.0","35"
"08/29/12 15:16:07","429685.9817","129.0","215.96","602","60.03","35"
"08/29/12 15:21:07","429685.9917","126.9","217.22","590","60.0","35"
"08/29/12 15:26:08","429686.0013","123.2","216.22","581","60.03","35"
"08/29/12 15:31:08","429686.0109","121.1","216.41","570","60.03","35"
"08/29/12 15:36:08","429686.0201","118.0","217.03","555","60.0","35"
"08/29/12 15:41:08","429686.0293","115.4","216.26","548","60.03","35"
"08/29/12 15:46:07","429686.0381","113.0","215.71","537","60.0","34"
"08/29/12 15:51:07","429686.0469","110.6","214.88","527","60.0","34"
"08/29/12 15:56:08","429686.0554","107.1","215.51","514","60.03","33"
"08/29/12 16:01:08","429686.0636","104.0","215.6","499","60.03","33"
"08/29/12 16:06:07","429686.0715","100.7","215.89","486","60.03","33"
"08/29/12 16:11:07","429686.0792","97.4","215.57","470","60.03","32"
"08/29/12 16:16:07","429686.0866","93.7","214.33","457","60.0","32"
"08/29/12 16:21:08","429686.0938","90.1","215.27","439","60.0","32"
"08/29/12 16:26:08","429686.1007","87.7","215.1","427","60.0","32"
"08/29/12 16:31:08","429686.1074","83.7","215.59","413","60.03","32"
"08/29/12 16:36:07","429686.1137","80.9","213.77","399","60.03","32"
"08/29/12 16:41:07","429686.1199","77.0","213.9","385","60.03","32"
"08/29/12 16:46:08","429686.1257","72.9","213.87","370","60.03","32"
"08/29/12 16:51:08","429686.1313","69.6","213.49","351","60.03","31"
"08/29/12 16:56:08","429686.1365","65.8","214.18","332","60.03","31"
"08/29/12 17:01:08","429686.1414","61.6","214.56","316","60.03","31"
"08/29/12 17:06:09","429686.1458","50.4","214.52","360","60.03","31"
"08/29/12 17:11:08","429686.1498","52.2","213.96","392","60.03","30"
"08/29/12 17:16:07","429686.1537","46.6","214.16","346","60.03","30"
"08/29/12 17:21:08","429686.1576","40.9","213.81","265","60.0","30"
"08/29/12 17:26:08","429686.1611","38.9","214.49","294","60.03","30"
"08/29/12 17:31:07","429686.1643","46.3","212.91","197","60.03","30"
"08/29/12 17:36:08","429686.1674","32.0","212.76","230","60.03","29"
"08/29/12 17:41:08","429686.1701","28.9","212.35","165","60.03","29"
"08/29/12 17:46:08","429686.1725","25.8","212.35","37","60.03","29"
"08/29/12 17:51:07","429686.1746","33.5","212.26","141","60.03","29"
"08/29/12 17:56:07","429686.1763","15.0","212.07","14","60.07","28"
"08/29/12 18:01:07","429686.1778","22.9","212.79","288","60.0","28"
"08/29/12 18:06:08","429686.179","11.1","213.71","21","60.0","28"
"08/29/12 18:11:08","429686.1801","6.9","214.08","266","60.03","28"
"08/29/12 18:16:07","429686.1809","4.2","213.73","0","60.07","27"
"08/29/12 18:21:08","429686.1816","3.9","213.96","91","60.03","27"
"08/29/12 18:26:07","429686.1822","12.1","213.35","94","60.03","27"
"08/29/12 18:31:08","429686.1828","13.4","213.23","2","60.0","27"
"08/29/12 18:36:07","429686.1832","0.0","213.36","0","60.03","27"
"08/29/12 18:41:07","429686.1837","10.8","212.9","22","60.0","26"
"08/29/12 18:46:07","429686.184","0.0","212.81","0","60.03","26"
"08/30/12 06:46:08","429686.184","0.0","214.21","56","60.03","23"
"08/30/12 06:51:07","429686.1845","11.3","213.31","2","60.03","23"
"08/30/12 06:56:07","429686.1852","14.1","213.38","6","60.0","23"
"08/30/12 07:01:08","429686.186","6.0","213.58","38","60.03","24"
"08/30/12 07:06:07","429686.187","7.9","212.22","250","60.03","24"
"08/30/12 07:11:09","429686.1877","12.2","213.32","97","60.03","24"
"08/30/12 07:16:09","429686.1881","0.0","213.53","0","60.03","24"
"08/30/12 07:21:08","429686.1885","12.1","213.3","63","60.03","24"
"08/30/12 07:26:07","429686.1899","26.0","213.74","103","60.03","24"
"08/30/12 07:31:07","429686.1919","29.7","213.47","240","60.0","25"
"08/30/12 07:36:09","429686.1943","37.5","213.63","206","60.0","25"
"08/30/12 07:41:09","429686.1971","32.2","214.04","328","60.03","25"
"08/30/12 07:46:08","429686.2001","39.5","214.0","101","60.0","26"
"08/30/12 07:51:07","429686.2033","43.4","213.08","318","60.0","26"
"08/30/12 07:56:08","429686.2068","48.5","213.31","110","60.0","26"
"08/30/12 08:01:07","429686.211","72.1","214.09","228","60.0","27"
"08/30/12 08:06:09","429686.2149","37.6","213.25","267","60.07","27"
"08/30/12 08:11:08","429686.2169","45.7","213.15","128","60.03","27"
"08/30/12 08:16:08","429686.2197","43.5","214.53","294","60.03","27"
"08/30/12 08:21:08","429686.224","67.1","215.36","338","60.0","27"
"08/30/12 08:26:09","429686.2293","70.4","213.74","357","60.0","28"
"08/30/12 08:31:08","429686.2349","74.0","213.38","371","60.03","28"
"08/30/12 08:36:07","429686.2408","76.6","213.89","385","60.03","29"
"08/30/12 08:41:07","429686.2468","80.6","213.48","399","60.0","29"
"08/30/12 08:46:07","429686.2532","83.5","214.48","414","60.03","30"
"08/30/12 08:51:08","429686.2599","89.2","214.28","435","60.03","31"
"08/30/12 08:56:07","429686.2672","97.9","214.06","474","60.03","31"
"08/30/12 09:01:07","429686.275","98.9","214.11","475","60.0","32"
"08/30/12 09:06:07","429686.2831","106.4","213.86","512","60.03","32"
"08/30/12 09:11:08","429686.2916","113.6","214.54","543","60.03","33"
"08/30/12 09:16:07","429686.2984","45.6","213.28","247","60.0","33"
"08/30/12 09:21:08","429686.3055","124.0","215.49","585","60.0","34"
"08/30/12 09:26:08","429686.3122","91.7","214.48","446","60.0","34"
"08/30/12 09:31:08","429686.3176","76.4","213.76","383","60.0","34"
"08/30/12 09:36:08","429686.3243","33.6","213.86","182","60.0","34"
"08/30/12 09:41:09","429686.3303","124.8","215.51","591","60.03","34"
"08/30/12 09:46:07","429686.34","128.0","215.11","609","60.03","35"
"08/30/12 09:51:07","429686.3488","50.3","212.54","101","60.0","35"
"08/30/12 09:56:07","429686.3585","128.0","214.67","605","60.03","36"
"08/30/12 10:01:08","429686.3685","135.7","214.88","636","60.03","36"
"08/30/12 10:06:08","429686.3776","126.0","214.89","593","60.0","37"
"08/30/12 10:11:07","429686.3878","144.1","215.84","670","60.03","37"
"08/30/12 10:16:08","429686.399","144.0","216.53","670","60.03","38"
"08/30/12 10:21:08","429686.4094","51.6","214.39","92","60.0","38"
"08/30/12 10:26:08","429686.4178","66.3","215.42","334","60.0","38"
"08/30/12 10:31:08","429686.4231","61.3","213.49","314","60.0","37"
"08/30/12 10:36:08","429686.4272","55.1","213.19","336","60.0","37"
"08/30/12 10:41:08","429686.4313","47.5","212.51","365","60.07","36"
"08/30/12 10:46:09","429686.4405","127.7","214.21","605","60.03","37"
"08/30/12 10:51:09","429686.4471","84.1","213.08","417","60.0","36"
"08/30/12 10:56:08","429686.4516","44.4","212.59","346","60.0","36"
"08/30/12 11:01:08","429686.4593","129.9","215.72","616","60.03","36"
"08/30/12 11:06:08","429686.4671","110.1","214.84","528","60.0","36"
"08/30/12 11:11:09","429686.4759","112.3","214.56","538","60.03","37"
"08/30/12 11:16:08","429686.4817","44.4","212.74","148","60.03","36"
"08/30/12 11:21:08","429686.4844","35.2","212.7","105","60.03","36"
"08/30/12 11:26:08","429686.4871","38.0","213.51","112","60.0","35"
"08/30/12 11:31:07","429686.4911","55.2","213.37","130","60.03","34"
"08/30/12 11:36:08","429686.4953","39.3","213.27","344","60.0","34"
"08/30/12 11:41:09","429686.4992","42.8","213.24","399","60.0","34"
"08/30/12 11:46:08","429686.5063","167.4","214.91","775","60.0","34"
"08/30/12 11:51:08","429686.5136","48.8","212.63","434","60.0","34"
"08/30/12 11:56:08","429686.521","102.3","213.89","496","60.03","34"
"08/30/12 12:01:08","429686.533","106.8","214.55","514","60.03","35"
"08/30/12 12:06:09","429686.5395","61.5","213.55","346","60.03","34"
"08/30/12 12:11:09","429686.5432","57.6","214.01","383","60.0","34"
"08/30/12 12:16:08","429686.5503","113.3","215.46","539","60.0","34"
"08/30/12 12:21:09","429686.5633","176.0","216.69","810","60.03","37"
"08/30/12 12:26:09","429686.5768","173.2","215.06","797","60.0","38"
"08/30/12 12:31:08","429686.5903","101.9","214.28","488","60.0","39"
"08/30/12 12:36:08","429686.5967","95.7","214.38","463","60.0","38"
"08/30/12 12:41:08","429686.6035","76.5","213.15","381","60.0","38"
"08/30/12 12:46:09","429686.6151","133.8","214.39","629","60.03","39"
"08/30/12 12:51:07","429686.6283","174.8","215.23","807","60.03","40"
"08/30/12 12:56:09","429686.6415","145.2","215.19","677","60.07","41"
"08/30/12 13:01:09","429686.6495","79.3","214.53","393","60.07","40"
"08/30/12 13:06:07","429686.6574","68.0","213.81","347","60.0","39"
"08/30/12 13:11:09","429686.6635","94.0","213.61","459","60.03","39"
"08/30/12 13:16:07","429686.6723","124.4","214.52","589","60.0","39"
"08/30/12 13:21:09","429686.6815","144.1","215.12","673","60.03","39"
"08/30/12 13:26:09","429686.6906","82.7","214.33","410","60.03","39"
"08/30/12 13:31:09","429686.7021","175.8","215.9","808","60.07","40"
"08/30/12 13:36:07","429686.7147","166.3","215.23","766","60.03","41"
"08/30/12 13:41:08","429686.7265","178.5","215.87","819","60.0","41"
"08/30/12 13:46:07","429686.7396","170.1","216.0","779","60.0","42"
"08/30/12 13:51:08","429686.7515","183.2","216.28","839","60.0","43"
"08/30/12 13:56:09","429686.7622","99.4","213.96","481","60.0","42"
