"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"08/30/12 14:01:07","429686.7697","84.9","214.67","419","60.03","42"
"08/30/12 14:06:07","429686.777","77.5","213.89","387","60.0","41"
"08/30/12 14:11:07","429686.7816","47.0","213.87","421","60.0","40"
"08/30/12 14:16:09","429686.7868","101.0","214.51","488","60.0","39"
"08/30/12 14:21:08","429686.7925","74.5","213.47","376","60.03","39"
"08/30/12 14:26:09","429686.8007","106.6","214.56","511","60.0","39"
"08/30/12 14:31:09","429686.8061","45.0","213.42","406","60.0","38"
"08/30/12 14:36:08","429686.8102","78.2","213.74","390","60.0","38"
"08/30/12 14:41:08","429686.8155","54.6","213.87","280","60.03","37"
"08/30/12 14:46:09","429686.8209","153.0","215.71","710","60.0","37"
"08/30/12 14:51:08","429686.8296","64.3","214.54","329","60.03","37"
"08/30/12 14:56:08","429686.8359","45.0","213.12","168","60.0","36"
"08/30/12 15:01:07","429686.8397","36.6","213.46","113","60.0","35"
"08/30/12 15:06:08","429686.8429","33.7","213.64","85","60.03","34"
"08/30/12 15:11:09","429686.8456","39.1","212.99","284","60.03","33"
"08/30/12 15:16:09","429686.848","34.1","212.83","76","60.03","32"
"08/30/12 15:21:07","429686.8494","15.9","212.06","10","60.0","32"
"08/30/12 15:26:09","429686.8506","12.2","212.23","1","60.0","31"
"08/30/12 15:31:08","429686.8516","13.7","213.34","12","60.03","31"
"08/30/12 15:36:09","429686.8525","11.1","213.1","7","60.0","30"
"08/30/12 15:41:08","429686.8533","14.9","213.38","99","60.03","30"
"08/30/12 15:46:09","429686.8542","0.0","212.7","197","60.03","29"
"08/30/12 15:51:07","429686.855","13.7","212.68","23","60.03","29"
"08/30/12 15:56:08","429686.8557","0.0","212.94","221","60.03","29"
"08/30/12 16:01:09","429686.8562","12.9","212.06","0","60.03","29"
"08/30/12 16:06:08","429686.8566","0.0","212.26","3","60.03","29"
"08/30/12 16:11:09","429686.857","0.0","212.12","38","59.96","29"
"08/30/12 16:16:09","429686.8577","12.3","213.64","1","60.0","29"
"08/30/12 16:21:08","429686.8589","14.6","212.83","74","60.0","29"
"08/30/12 16:26:09","429686.8605","21.5","213.26","190","60.0","29"
"08/30/12 16:31:08","429686.8619","18.9","213.66","123","60.03","29"
"08/30/12 16:36:08","429686.8634","14.0","213.24","54","60.0","29"
"08/30/12 16:41:08","429686.865","15.2","213.66","259","60.03","29"
"08/30/12 16:46:07","429686.867","19.4","213.03","278","60.03","30"
"08/30/12 16:51:07","429686.867","26.2","213.08","227","60.07","30"
"08/30/12 16:56:08","429686.869","19.1","213.73","171","60.03","30"
"08/30/12 17:01:08","429686.8703","15.1","213.88","103","60.03","30"
"08/30/12 17:06:09","429686.8714","16.6","212.59","159","60.03","30"
"08/30/12 17:11:08","429686.8725","13.9","212.38","37","60.03","30"
"08/30/12 17:16:09","429686.8732","12.8","213.71","0","60.03","30"
"08/30/12 17:21:08","429686.8738","5.0","212.31","242","60.0","29"
"08/30/12 17:26:09","429686.8749","13.0","212.85","57","60.03","29"
"08/30/12 17:31:08","429686.8759","9.1","213.0","205","60.03","29"
"08/30/12 17:36:09","429686.8771","17.9","212.91","14","60.0","29"
"08/30/12 17:41:08","429686.8786","25.6","212.84","235","60.0","30"
"08/30/12 17:46:08","429686.8809","17.5","212.76","61","60.03","30"
"08/30/12 17:51:09","429686.8822","13.8","212.05","47","60.0","30"
"08/30/12 17:56:09","429686.8833","14.6","213.14","28","60.07","30"
"08/30/12 18:01:09","429686.884","14.1","212.12","29","60.03","30"
"08/30/12 18:06:08","429686.8847","14.2","212.09","270","60.03","30"
"08/30/12 18:11:09","429686.8854","14.7","213.25","53","60.0","30"
"08/30/12 18:16:09","429686.886","0.0","213.5","0","60.03","30"
"08/30/12 18:21:08","429686.8865","0.0","212.99","0","60.0","30"
"08/30/12 18:26:08","429686.8868","14.2","213.01","182","60.0","30"
"08/30/12 18:31:08","429686.8873","0.0","213.87","0","60.03","29"
"08/30/12 18:36:09","429686.8881","10.6","212.28","46","60.0","29"
"08/30/12 18:41:09","429686.8889","0.0","212.99","0","60.03","29"
"08/30/12 18:46:09","429686.8895","0.0","212.4","0","60.0","29"
"08/31/12 06:51:08","429686.8899","0.0","212.83","75","60.03","17"
"08/31/12 06:56:08","429686.8905","13.4","212.5","100","60.07","17"
"08/31/12 07:01:09","429686.8915","11.4","214.01","270","60.03","18"
"08/31/12 07:06:08","429686.8926","23.9","213.19","244","60.0","18"
"08/31/12 07:11:09","429686.894","29.5","213.69","30","60.0","19"
"08/31/12 07:16:08","429686.8956","25.2","212.77","47","60.0","19"
"08/31/12 07:21:09","429686.8976","35.1","212.2","216","60.03","19"
"08/31/12 07:26:10","429686.8998","34.7","212.65","240","60.0","20"
"08/31/12 07:31:09","429686.9024","30.2","212.86","182","60.0","20"
"08/31/12 07:36:08","429686.9053","45.4","213.11","341","60.0","21"
"08/31/12 07:41:08","429686.9086","37.4","213.12","379","60.0","22"
"08/31/12 07:46:09","429686.912","40.6","213.64","114","60.03","22"
"08/31/12 07:51:09","429686.9159","59.7","213.56","351","60.03","23"
"08/31/12 07:56:08","429686.9201","69.6","212.75","377","60.03","23"
"08/31/12 08:01:09","429686.9241","62.4","212.89","264","60.0","24"
"08/31/12 08:06:09","429686.928","66.6","212.9","357","60.03","24"
"08/31/12 08:11:09","429686.932","58.1","213.06","161","60.0","25"
"08/31/12 08:16:09","429686.9374","74.1","213.57","371","60.03","25"
"08/31/12 08:21:09","429686.9428","78.3","212.58","389","60.03","26"
"08/31/12 08:26:08","429686.949","81.0","214.33","401","60.03","26"
"08/31/12 08:31:09","429686.9553","82.3","213.58","410","60.0","27"
"08/31/12 08:36:09","429686.9615","77.1","214.1","386","60.03","27"
"08/31/12 08:41:08","429686.9681","91.3","214.22","446","60.03","27"
"08/31/12 08:46:10","429686.9753","91.2","214.93","445","60.0","28"
"08/31/12 08:51:09","429686.9829","100.6","213.78","488","60.03","28"
"08/31/12 08:56:09","429686.9908","103.7","214.53","499","60.0","29"
"08/31/12 09:01:10","429686.9991","107.1","214.21","517","60.03","29"
"08/31/12 09:06:09","429687.0075","111.2","213.78","532","60.0","30"
"08/31/12 09:11:09","429687.0163","113.8","214.97","543","60.03","30"
"08/31/12 09:16:09","429687.0253","116.9","214.55","555","60.03","31"
"08/31/12 09:21:09","429687.0346","120.3","214.3","573","60.0","31"
"08/31/12 09:26:09","429687.044","122.9","213.88","587","60.0","31"
"08/31/12 09:31:08","429687.0537","126.6","216.27","595","60.03","32"
"08/31/12 09:36:09","429687.0637","129.4","217.1","607","60.0","32"
"08/31/12 09:41:09","429687.0739","132.5","216.28","619","60.03","32"
"08/31/12 09:46:09","429687.0843","134.4","216.59","627","60.03","32"
"08/31/12 09:51:10","429687.0949","137.4","216.19","640","60.03","33"
"08/31/12 09:56:09","429687.1056","139.1","216.32","647","60.03","33"
"08/31/12 10:01:08","429687.1165","141.1","216.17","657","60.0","34"
"08/31/12 10:06:09","429687.1276","143.2","216.54","666","60.03","34"
"08/31/12 10:11:08","429687.1388","145.1","215.32","681","60.0","35"
"08/31/12 10:16:09","429687.1503","148.1","216.31","690","60.03","35"
"08/31/12 10:21:08","429687.1619","150.4","215.66","696","60.0","35"
"08/31/12 10:26:08","429687.1737","151.9","216.82","702","60.03","36"
"08/31/12 10:31:09","429687.1856","152.9","216.95","707","60.0","36"
"08/31/12 10:36:09","429687.1976","155.7","216.97","715","60.0","36"
"08/31/12 10:41:08","429687.2097","156.1","217.18","724","60.03","37"
"08/31/12 10:46:09","429687.2221","158.5","217.14","728","60.0","37"
"08/31/12 10:51:10","429687.2344","158.4","216.29","731","60.03","38"
"08/31/12 10:56:09","429687.2468","160.7","217.64","734","60.03","38"
"08/31/12 11:01:09","429687.2594","163.1","217.88","748","60.07","38"
"08/31/12 11:06:09","429687.2722","164.3","215.97","755","60.03","38"
"08/31/12 11:11:08","429687.2851","166.5","216.22","766","60.03","38"
"08/31/12 11:16:09","429687.2982","168.0","216.02","775","60.0","38"
"08/31/12 11:21:09","429687.3114","170.0","216.38","784","60.03","38"
"08/31/12 11:26:08","429687.3245","169.6","215.78","773","60.03","38"
"08/31/12 11:31:09","429687.3378","170.2","216.99","780","60.03","38"
"08/31/12 11:36:08","429687.351","171.5","216.46","789","60.0","39"
"08/31/12 11:41:09","429687.3644","172.9","215.89","799","60.0","39"
"08/31/12 11:46:09","429687.3779","173.8","216.53","796","60.03","39"
"08/31/12 11:51:08","429687.3914","172.6","216.04","794","60.03","39"
"08/31/12 11:56:08","429687.4048","172.5","216.33","794","60.03","40"
"08/31/12 12:01:09","429687.4182","172.8","216.1","794","60.03","40"
"08/31/12 12:06:09","429687.4318","174.7","215.75","804","60.03","40"
"08/31/12 12:11:09","429687.4456","176.3","215.62","811","60.0","40"
"08/31/12 12:16:08","429687.4593","177.2","216.16","810","60.03","40"
"08/31/12 12:21:08","429687.4731","176.8","215.39","816","60.0","40"
"08/31/12 12:26:09","429687.4868","177.5","214.63","819","60.0","39"
"08/31/12 12:31:09","429687.5007","177.0","215.27","812","60.03","39"
"08/31/12 12:36:09","429687.5145","178.0","216.26","818","60.0","39"
"08/31/12 12:41:09","429687.5283","178.4","216.14","814","60.0","39"
"08/31/12 12:46:08","429687.5421","175.7","215.95","808","60.0","40"
"08/31/12 12:51:08","429687.5559","177.4","215.44","814","60.03","39"
"08/31/12 12:56:08","429687.5697","176.3","215.13","816","60.03","40"
"08/31/12 13:01:08","429687.5834","176.1","216.57","813","60.03","40"
"08/31/12 13:06:09","429687.5971","176.2","216.09","808","60.03","40"
"08/31/12 13:11:10","429687.611","177.1","216.42","809","60.0","39"
"08/31/12 13:16:08","429687.6246","176.2","216.87","805","60.0","39"
"08/31/12 13:21:08","429687.6383","174.6","217.0","800","60.0","39"
"08/31/12 13:26:09","429687.6518","173.4","216.84","788","60.0","39"
"08/31/12 13:31:08","429687.6653","172.4","217.14","786","60.0","39"
"08/31/12 13:36:09","429687.6787","171.5","216.51","785","60.03","39"
"08/31/12 13:41:09","429687.692","170.2","217.2","784","60.0","40"
"08/31/12 13:46:08","429687.7053","170.1","215.52","785","60.0","39"
"08/31/12 13:51:08","429687.7185","168.5","215.97","780","60.0","39"
"08/31/12 13:56:09","429687.7316","166.3","216.18","770","60.0","39"
"08/31/12 14:01:09","429687.7447","167.2","215.84","773","60.03","39"
"08/31/12 14:06:09","429687.7575","164.7","215.51","757","60.03","40"
"08/31/12 14:11:09","429687.7703","162.4","215.41","752","60.03","40"
"08/31/12 14:16:09","429687.7829","163.0","215.81","752","60.03","40"
"08/31/12 14:21:09","429687.7954","158.8","215.74","735","60.0","40"
"08/31/12 14:26:09","429687.8078","159.4","215.08","737","60.0","39"
"08/31/12 14:31:08","429687.8202","157.7","215.74","729","60.03","40"
"08/31/12 14:36:09","429687.8324","154.7","216.07","714","60.03","40"
"08/31/12 14:41:09","429687.8444","153.0","215.88","710","60.03","40"
"08/31/12 14:46:08","429687.8556","150.6","215.4","700","60.03","39"
"08/31/12 14:51:08","429687.8674","150.2","215.32","701","60.03","39"
"08/31/12 14:56:09","429687.879","146.8","215.81","679","60.03","39"
"08/31/12 15:01:09","429687.8903","143.9","215.79","671","60.03","38"
"08/31/12 15:06:10","429687.9015","142.1","215.2","664","60.0","38"
"08/31/12 15:11:09","429687.9125","139.0","214.79","655","60.03","38"
"08/31/12 15:16:10","429687.9232","137.5","215.35","646","60.03","38"
"08/31/12 15:21:08","429687.9338","134.7","215.53","628","60.03","38"
"08/31/12 15:26:09","429687.9441","132.1","215.21","623","60.0","37"
"08/31/12 15:31:09","429687.9544","130.1","214.97","609","60.03","37"
"08/31/12 15:36:10","429687.9644","126.8","216.09","595","60.03","37"
"08/31/12 15:41:08","429687.9741","124.6","214.9","583","60.03","37"
"08/31/12 15:46:10","429687.9837","121.2","215.38","576","60.0","36"
"08/31/12 15:51:08","429687.993","118.0","214.81","562","60.0","36"
"08/31/12 15:56:09","429688.0021","115.5","215.0","548","60.0","35"
"08/31/12 16:01:08","429688.011","111.8","215.07","530","60.0","35"
"08/31/12 16:06:08","429688.0195","108.8","215.46","519","60.03","35"
"08/31/12 16:11:09","429688.0279","104.8","214.66","505","60.03","35"
"08/31/12 16:16:09","429688.036","101.6","215.02","488","60.03","34"
"08/31/12 16:21:10","429688.0438","98.0","214.69","472","60.03","34"
"08/31/12 16:26:10","429688.0512","94.1","214.66","458","60.03","34"
"08/31/12 16:31:09","429688.0584","90.5","215.0","441","60.03","34"
"08/31/12 16:36:08","429688.0653","87.0","214.34","428","60.0","33"
"08/31/12 16:41:08","429688.0719","82.7","214.2","410","60.0","33"
"08/31/12 16:46:09","429688.0781","79.0","213.92","392","60.03","33"
"08/31/12 16:51:09","429688.0841","75.0","214.41","376","60.03","32"
"08/31/12 16:56:08","429688.0897","71.2","214.29","358","60.0","32"
"08/31/12 17:01:08","429688.0951","66.6","214.8","338","60.03","32"
"08/31/12 17:06:09","429688.1001","62.7","215.08","319","60.03","32"
"08/31/12 17:11:10","429688.1047","56.8","215.07","87","60.03","32"
"08/31/12 17:16:09","429688.1087","48.6","214.11","365","60.03","32"
"08/31/12 17:21:09","429688.1127","56.1","213.7","79","60.03","32"
"08/31/12 17:26:09","429688.1164","40.3","213.66","124","60.03","32"
"08/31/12 17:31:09","429688.1198","47.2","213.61","349","60.0","32"
"08/31/12 17:36:09","429688.1228","41.5","213.5","313","60.0","31"
"08/31/12 17:41:09","429688.1255","37.8","213.87","213","60.03","31"
"08/31/12 17:46:09","429688.1279","25.0","213.84","69","60.03","31"
"08/31/12 17:51:09","429688.13","18.2","213.37","24","60.03","30"
"08/31/12 17:56:09","429688.1318","15.9","212.94","24","60.03","30"
"08/31/12 18:01:09","429688.1334","21.5","213.76","33","60.0","30"
"08/31/12 18:06:09","429688.1346","11.0","213.95","4","60.03","29"
"08/31/12 18:11:09","429688.1357","5.5","213.68","251","60.03","29"
"08/31/12 18:16:09","429688.1365","12.2","213.58","20","60.03","29"
"08/31/12 18:21:08","429688.1372","8.6","213.16","0","60.03","29"
"08/31/12 18:26:09","429688.1376","0.0","213.04","0","60.03","29"
"08/31/12 18:31:08","429688.1379","6.3","213.03","229","60.03","28"
"09/01/12 06:46:12","429688.138","12.8","213.69","0","60.03","13"
"09/01/12 06:51:10","429688.1384","0.0","213.6","0","60.03","14"
"09/01/12 06:56:09","429688.139","6.3","212.61","0","60.0","14"
"09/01/12 07:01:09","429688.1398","12.0","212.36","14","60.03","15"
"09/01/12 07:06:09","429688.1407","15.9","213.04","9","60.0","15"
"09/01/12 07:11:10","429688.1417","15.7","213.29","4","60.03","15"
"09/01/12 07:16:09","429688.1431","27.4","213.28","109","60.0","16"
"09/01/12 07:21:10","429688.1449","13.5","213.6","86","60.03","17"
"09/01/12 07:26:10","429688.1469","24.9","214.27","192","60.03","17"
"09/01/12 07:31:09","429688.1493","27.8","213.34","239","60.0","18"
"09/01/12 07:36:09","429688.1519","30.7","213.94","284","60.03","18"
"09/01/12 07:41:09","429688.1548","35.0","213.78","149","60.0","19"
"09/01/12 07:46:08","429688.158","47.2","213.46","346","60.03","19"
"09/01/12 07:51:09","429688.1615","55.5","213.38","382","60.03","20"
"09/01/12 07:56:10","429688.1655","39.1","213.09","277","60.0","21"
"09/01/12 08:01:09","429688.1698","52.1","213.43","135","60.03","22"
"09/01/12 08:06:10","429688.1739","48.0","213.71","357","60.03","23"
"09/01/12 08:11:10","429688.1789","66.4","214.0","338","60.0","23"
"09/01/12 08:16:10","429688.1843","71.0","213.86","358","60.0","24"
"09/01/12 08:21:10","429688.19","75.0","214.47","375","60.03","25"
"09/01/12 08:26:09","429688.196","79.3","214.3","392","60.0","25"
"09/01/12 08:31:10","429688.2023","83.3","214.66","409","60.0","26"
"09/01/12 08:36:10","429688.2089","87.7","214.36","429","60.0","26"
"09/01/12 08:41:09","429688.2158","90.9","214.27","445","60.03","27"
"09/01/12 08:46:09","429688.223","94.2","214.67","458","60.03","27"
"09/01/12 08:51:09","429688.2305","97.4","214.88","472","60.03","28"
"09/01/12 08:56:09","429688.2382","99.7","213.88","482","60.03","29"
"09/01/12 09:01:09","429688.246","103.3","215.27","497","60.03","29"
"09/01/12 09:06:09","429688.2542","106.5","215.05","514","60.0","30"
"09/01/12 09:11:10","429688.2626","109.8","214.42","526","60.0","30"
"09/01/12 09:16:10","429688.2714","114.3","215.16","545","60.0","31"
"09/01/12 09:21:09","429688.2803","117.5","215.27","562","60.03","31"
"09/01/12 09:26:10","429688.2897","120.7","214.23","572","60.03","31"
"09/01/12 09:31:09","429688.2991","123.4","214.25","588","60.03","32"
"09/01/12 09:36:10","429688.3089","126.2","214.25","597","60.0","32"
"09/01/12 09:41:09","429688.3187","128.5","214.87","611","60.0","32"
"09/01/12 09:46:09","429688.3289","131.2","216.07","614","60.0","32"
"09/01/12 09:51:09","429688.3392","133.3","216.32","627","60.07","33"
"09/01/12 09:56:09","429688.3497","136.5","215.93","639","60.03","33"
"09/01/12 10:01:09","429688.3605","138.7","215.49","649","60.03","33"
"09/01/12 10:06:09","429688.3714","140.2","216.12","654","60.03","34"
"09/01/12 10:11:09","429688.3823","142.2","216.7","657","60.0","35"
"09/01/12 10:16:09","429688.3935","144.5","215.55","668","60.0","35"
"09/01/12 10:21:10","429688.4049","147.0","215.6","681","60.03","35"
"09/01/12 10:26:10","429688.4164","149.2","216.03","693","60.03","35"
"09/01/12 10:31:10","429688.4281","150.5","215.43","700","60.03","35"
"09/01/12 10:36:10","429688.44","152.8","215.34","708","60.0","35"
"09/01/12 10:41:10","429688.4519","154.3","215.51","717","60.03","35"
"09/01/12 10:46:09","429688.464","156.0","215.93","720","60.03","36"
"09/01/12 10:51:09","429688.4762","158.9","216.82","734","60.03","35"
"09/01/12 10:56:09","429688.4886","159.3","217.09","734","60.07","36"
"09/01/12 11:01:09","429688.501","161.3","216.65","745","60.03","36"
"09/01/12 11:06:09","429688.5137","162.2","216.19","748","60.0","36"
"09/01/12 11:11:09","429688.5264","164.9","215.83","759","60.0","36"
"09/01/12 11:16:10","429688.5394","165.2","216.26","760","60.0","36"
"09/01/12 11:21:09","429688.5521","165.5","216.55","762","60.03","36"
"09/01/12 11:26:10","429688.5652","167.2","215.77","774","60.03","36"
"09/01/12 11:31:10","429688.5783","169.1","215.84","779","60.03","36"
"09/01/12 11:36:09","429688.5914","168.3","216.53","770","60.03","36"
"09/01/12 11:41:10","429688.6045","169.5","217.21","773","60.03","36"
"09/01/12 11:46:09","429688.6177","171.0","216.66","783","60.03","36"
"09/01/12 11:51:10","429688.6311","171.5","216.6","787","60.03","36"
"09/01/12 11:56:10","429688.6444","170.5","216.55","780","60.03","36"
"09/01/12 12:01:09","429688.6577","169.7","215.46","783","60.03","37"
"09/01/12 12:06:09","429688.671","170.9","215.89","788","60.03","37"
"09/01/12 12:11:10","429688.6844","171.5","215.65","786","60.03","37"
"09/01/12 12:16:10","429688.6977","171.2","216.21","782","60.0","37"
"09/01/12 12:21:09","429688.7111","171.8","216.3","790","60.0","37"
"09/01/12 12:26:09","429688.7245","172.3","216.46","794","60.0","37"
"09/01/12 12:31:09","429688.7379","172.0","216.07","788","60.03","38"
"09/01/12 12:36:09","429688.7513","172.1","216.11","792","60.03","38"
"09/01/12 12:41:09","429688.7648","174.1","216.85","793","60.0","38"
"09/01/12 12:46:09","429688.7782","172.0","216.39","790","60.03","38"
"09/01/12 12:51:09","429688.7918","173.3","216.08","797","60.03","38"
"09/01/12 12:56:09","429688.8052","171.4","216.24","785","60.03","38"
"09/01/12 13:01:10","429688.8186","171.0","216.66","786","60.03","38"
"09/01/12 13:06:09","429688.832","172.1","216.02","788","60.0","38"
"09/01/12 13:11:09","429688.8454","172.2","215.71","794","60.03","38"
"09/01/12 13:16:09","429688.8588","171.6","216.9","788","60.0","38"
"09/01/12 13:21:09","429688.872","144.6","215.67","671","60.03","37"
"09/01/12 13:26:09","429688.8825","119.6","214.96","564","60.0","36"
"09/01/12 13:31:09","429688.896","174.5","216.28","802","60.03","37"
"09/01/12 13:36:09","429688.9097","176.4","216.56","813","60.03","37"
"09/01/12 13:41:09","429688.922","84.8","215.59","415","60.03","36"
"09/01/12 13:46:09","429688.9276","113.1","215.63","539","60.0","34"
"09/01/12 13:51:10","429688.94","173.5","216.5","794","60.03","35"
"09/01/12 13:56:10","429688.9532","168.5","216.64","772","60.0","35"
"09/01/12 14:01:10","429688.9663","165.0","216.23","762","60.03","35"
"09/01/12 14:06:10","429688.9791","163.4","216.66","746","60.03","35"
"09/01/12 14:11:10","429688.9918","160.8","216.19","741","60.0","35"
"09/01/12 14:16:10","429689.0041","158.6","217.17","728","60.03","35"
"09/01/12 14:21:09","429689.0164","157.3","217.47","720","60.03","35"
"09/01/12 14:26:10","429689.0288","156.7","217.36","724","60.03","35"
"09/01/12 14:31:10","429689.0409","154.6","216.61","719","60.0","34"
"09/01/12 14:36:10","429689.0528","152.5","216.96","702","60.0","34"
"09/01/12 14:41:09","429689.0646","150.7","216.66","697","60.03","34"
"09/01/12 14:46:09","429689.0762","148.9","215.85","694","60.03","34"
"09/01/12 14:51:10","429689.0878","147.0","216.69","680","60.03","34"
"09/01/12 14:56:10","429689.0992","144.9","216.95","673","60.03","34"
"09/01/12 15:01:10","429689.1104","143.8","216.5","671","60.03","33"
"09/01/12 15:06:10","429689.1215","140.8","216.26","658","60.03","33"
"09/01/12 15:11:09","429689.1323","138.5","215.89","644","60.03","33"
"09/01/12 15:16:10","429689.143","135.6","216.45","633","60.03","33"
"09/01/12 15:21:10","429689.1534","132.3","215.66","624","60.03","33"
"09/01/12 15:26:10","429689.1637","129.7","215.65","610","60.03","33"
"09/01/12 15:31:10","429689.1737","127.0","215.43","598","60.0","33"
"09/01/12 15:36:10","429689.1835","123.2","215.65","579","60.03","32"
"09/01/12 15:41:10","429689.1929","120.6","214.92","569","60.0","32"
"09/01/12 15:46:09","429689.2022","117.4","215.29","556","60.03","32"
"09/01/12 15:51:10","429689.2111","114.0","215.09","544","60.03","32"
"09/01/12 15:56:10","429689.2198","109.3","214.92","525","60.03","32"
"09/01/12 16:01:10","429689.2281","104.2","214.76","502","60.0","32"
"09/01/12 16:06:09","429689.2361","100.1","215.22","480","60.03","32"
"09/01/12 16:11:10","429689.2438","98.0","214.62","470","60.03","31"
"09/01/12 16:16:09","429689.2512","94.1","215.34","455","60.0","31"
"09/01/12 16:21:09","429689.2585","92.6","214.93","452","60.03","31"
"09/01/12 16:26:09","429689.2656","90.4","215.35","438","60.03","30"
"09/01/12 16:31:09","429689.2724","85.9","214.75","422","60.03","30"
"09/01/12 16:36:10","429689.2791","83.5","214.79","411","60.0","30"
"09/01/12 16:41:09","429689.2854","80.2","215.01","400","60.03","30"
"09/01/12 16:46:09","429689.2916","77.4","214.82","382","60.0","30"
"09/01/12 16:51:09","429689.2974","72.9","214.2","363","60.0","29"
"09/01/12 16:56:09","429689.3029","69.1","214.09","348","60.03","29"
"09/01/12 17:01:10","429689.3081","64.9","214.22","332","60.03","29"
"09/01/12 17:06:10","429689.313","60.2","214.58","310","60.03","28"
"09/01/12 17:11:09","429689.3169","50.9","213.85","84","60.03","28"
"09/01/12 17:16:10","429689.3211","39.3","214.21","80","60.03","28"
"09/01/12 17:21:10","429689.3249","41.8","214.11","205","60.03","28"
"09/01/12 17:26:10","429689.3283","46.6","213.98","304","60.03","28"
"09/01/12 17:31:10","429689.3314","33.8","214.15","200","60.03","27"
"09/01/12 17:36:10","429689.3342","30.1","214.06","297","60.03","27"
"09/01/12 17:41:09","429689.3367","26.8","214.36","229","60.03","27"
"09/01/12 17:46:09","429689.3389","29.9","213.66","215","60.03","26"
"09/01/12 17:51:10","429689.3409","32.9","213.27","298","60.0","26"
"09/01/12 17:56:10","429689.3427","29.5","213.34","138","60.03","26"
"09/01/12 18:01:10","429689.3442","24.9","212.63","165","60.03","26"
"09/01/12 18:06:09","429689.3454","11.6","212.81","8","60.0","26"
"09/01/12 18:11:09","429689.3464","11.7","212.8","250","60.0","25"
"09/01/12 18:16:09","429689.3473","12.7","213.27","125","60.03","25"
"09/01/12 18:21:10","429689.3479","5.9","213.25","0","60.03","25"
"09/01/12 18:26:10","429689.3484","0.0","213.06","0","60.03","25"
"09/02/12 06:56:09","429689.3487","14.9","213.86","160","60.0","15"
"09/02/12 07:01:13","429689.3492","14.0","213.55","151","60.0","15"
"09/02/12 07:06:09","429689.3499","15.4","213.93","0","60.0","15"
"09/02/12 07:11:09","429689.3507","15.8","214.24","272","60.0","16"
"09/02/12 07:16:09","429689.3518","15.7","214.48","25","60.03","16"
"09/02/12 07:21:11","429689.3531","17.7","214.19","167","60.0","17"
"09/02/12 07:26:11","429689.3547","16.9","213.9","124","60.03","17"
"09/02/12 07:31:11","429689.3565","34.6","213.46","102","60.03","17"
"09/02/12 07:36:10","429689.3587","33.2","213.96","229","60.03","18"
"09/02/12 07:41:10","429689.3611","37.8","214.43","262","60.03","18"
"09/02/12 07:46:11","429689.3638","33.5","214.3","79","60.03","18"
"09/02/12 07:51:09","429689.3667","44.6","213.51","281","60.0","19"
"09/02/12 07:56:11","429689.3699","47.4","214.57","237","60.03","19"
"09/02/12 08:01:10","429689.3733","42.1","215.0","395","60.03","19"
"09/02/12 08:06:10","429689.3771","45.0","214.67","380","60.0","20"
"09/02/12 08:11:10","429689.3811","66.4","215.21","301","60.0","20"
"09/02/12 08:16:10","429689.3855","71.4","214.65","395","60.03","20"
"09/02/12 08:21:10","429689.3896","54.3","214.47","173","60.03","21"
"09/02/12 08:26:09","429689.3935","40.3","213.83","387","60.0","22"
"09/02/12 08:31:10","429689.3987","68.7","214.77","347","60.0","22"
"09/02/12 08:36:10","429689.4042","73.7","214.88","370","60.03","23"
"09/02/12 08:41:09","429689.4101","78.0","214.5","384","60.03","23"
"09/02/12 08:46:10","429689.4163","82.2","214.71","404","60.03","23"
"09/02/12 08:51:10","429689.4229","86.7","214.14","427","60.03","24"
"09/02/12 08:56:11","429689.4298","89.9","214.76","440","60.0","24"
"09/02/12 09:01:11","429689.4369","94.1","214.35","461","60.0","24"
"09/02/12 09:06:11","429689.4444","97.4","215.53","473","60.03","24"
"09/02/12 09:11:09","429689.4521","101.7","215.19","490","60.03","25"
"09/02/12 09:16:10","429689.4603","106.4","214.91","509","60.0","25"
"09/02/12 09:21:09","429689.4685","108.0","215.74","517","60.0","25"
"09/02/12 09:26:10","429689.477","110.4","215.7","524","60.03","25"
"09/02/12 09:31:10","429689.4857","113.4","215.54","541","60.0","26"
"09/02/12 09:36:10","429689.4948","117.3","216.83","555","60.03","26"
"09/02/12 09:41:11","429689.5041","121.4","215.95","573","60.0","26"
"09/02/12 09:46:09","429689.5137","124.3","216.48","587","60.03","27"
"09/02/12 09:51:10","429689.5235","128.5","216.24","601","60.0","27"
"09/02/12 09:56:10","429689.5337","130.9","217.19","609","60.03","27"
"09/02/12 10:01:09","429689.5438","132.8","216.21","618","60.0","27"
"09/02/12 10:06:11","429689.5543","135.6","216.47","631","60.0","27"
"09/02/12 10:11:09","429689.5648","136.8","216.45","638","60.03","28"
"09/02/12 10:16:10","429689.5757","139.3","216.85","644","60.0","28"
"09/02/12 10:21:11","429689.5867","142.2","217.26","660","60.03","28"
"09/02/12 10:26:11","429689.5978","143.4","216.69","667","60.03","28"
"09/02/12 10:31:10","429689.609","144.9","216.92","669","60.0","29"
"09/02/12 10:36:10","429689.6204","147.5","217.18","681","60.03","29"
"09/02/12 10:41:10","429689.6318","147.8","216.42","689","60.03","30"
"09/02/12 10:46:10","429689.6435","150.8","216.3","699","60.03","30"
"09/02/12 10:51:11","429689.6553","152.9","216.82","708","60.03","30"
"09/02/12 10:56:10","429689.6673","155.0","216.16","717","60.03","30"
"09/02/12 11:01:10","429689.6794","156.3","215.92","720","60.03","31"
"09/02/12 11:06:10","429689.6917","158.1","216.25","735","60.03","31"
"09/02/12 11:11:10","429689.704","159.8","216.47","740","60.0","31"
"09/02/12 11:16:11","429689.7166","159.1","217.15","731","60.0","32"
"09/02/12 11:21:11","429689.7288","154.2","216.75","715","60.03","31"
"09/02/12 11:26:09","429689.7409","155.0","216.98","712","60.0","31"
"09/02/12 11:31:10","429689.7533","163.5","216.03","752","60.0","32"
"09/02/12 11:36:10","429689.7661","160.7","217.05","739","60.0","32"
"09/02/12 11:41:11","429689.7788","165.5","216.99","758","60.03","32"
"09/02/12 11:46:11","429689.7914","159.3","216.95","733","60.03","32"
"09/02/12 11:51:11","429689.8035","156.3","216.5","720","60.03","31"
"09/02/12 11:56:09","429689.8149","144.7","216.05","675","60.03","31"
"09/02/12 12:01:09","429689.8267","146.3","216.18","678","60.07","31"
"09/02/12 12:06:11","429689.8374","132.5","215.97","618","60.03","31"
"09/02/12 12:11:10","429689.8479","140.7","216.05","653","60.0","31"
"09/02/12 12:16:10","429689.8597","166.5","216.28","767","60.0","32"
"09/02/12 12:21:10","429689.8718","153.9","216.29","715","60.03","32"
"09/02/12 12:26:09","429689.8842","158.9","216.57","733","60.0","32"
"09/02/12 12:31:11","429689.897","160.9","216.73","740","60.03","32"
"09/02/12 12:36:10","429689.9097","157.9","216.7","727","60.03","32"
"09/02/12 12:41:10","429689.9196","92.8","215.19","454","60.0","32"
"09/02/12 12:46:10","429689.9289","161.3","216.16","741","60.03","32"
"09/02/12 12:51:10","429689.9411","154.2","215.58","713","60.0","32"
"09/02/12 12:56:10","429689.9534","162.1","216.0","746","60.03","32"
"09/02/12 13:01:09","429689.966","164.6","216.05","754","60.03","33"
"09/02/12 13:06:10","429689.9788","165.5","215.87","764","60.0","33"
"09/02/12 13:11:09","429689.9914","161.2","216.38","743","60.03","33"
"09/02/12 13:16:11","429690.0044","166.9","216.61","768","60.0","34"
"09/02/12 13:21:11","429690.0172","164.5","216.46","761","60.03","34"
"09/02/12 13:26:10","429690.0299","162.1","216.01","748","60.03","35"
"09/02/12 13:31:10","429690.0424","162.2","216.54","749","60.03","34"
"09/02/12 13:36:09","429690.055","159.3","216.46","732","60.03","34"
"09/02/12 13:41:10","429690.0671","149.6","216.1","693","60.03","34"
"09/02/12 13:46:11","429690.0784","136.4","215.44","635","60.0","33"
"09/02/12 13:51:10","429690.0891","133.9","216.38","623","60.03","33"
"09/02/12 13:56:09","429690.101","156.2","216.7","722","60.03","33"
"09/02/12 14:01:10","429690.1133","157.1","216.17","729","60.03","33"
"09/02/12 14:06:09","429690.1254","153.9","215.96","712","60.03","33"
"09/02/12 14:11:11","429690.1372","148.2","215.74","690","60.03","34"
"09/02/12 14:16:10","429690.1482","141.8","215.98","662","60.03","33"
"09/02/12 14:21:11","429690.1595","149.2","216.32","693","60.0","33"
"09/02/12 14:26:11","429690.1711","148.7","216.25","691","60.0","33"
"09/02/12 14:31:10","429690.1825","143.4","216.06","665","60.0","33"
"09/02/12 14:36:11","429690.1935","137.4","215.97","644","60.0","33"
"09/02/12 14:41:11","429690.2039","138.1","215.73","640","60.03","33"
"09/02/12 14:46:10","429690.2149","141.3","214.77","663","60.03","33"
"09/02/12 14:51:11","429690.2252","116.1","214.45","553","60.0","33"
"09/02/12 14:56:11","429690.2349","136.1","215.34","637","60.03","33"
"09/02/12 15:01:11","429690.2454","131.6","215.3","623","60.07","33"
"09/02/12 15:06:09","429690.2555","127.5","215.7","600","60.07","33"
"09/02/12 15:11:11","429690.2655","127.8","215.69","598","60.03","33"
"09/02/12 15:16:09","429690.2753","125.6","215.8","592","60.0","32"
"09/02/12 15:21:10","429690.285","122.4","215.38","579","60.0","32"
"09/02/12 15:26:09","429690.2945","121.4","215.36","573","60.0","32"
"09/02/12 15:31:10","429690.3039","117.4","215.27","558","60.0","32"
"09/02/12 15:36:09","429690.3129","116.1","216.7","548","60.0","32"
"09/02/12 15:41:10","429690.3217","112.2","215.99","534","60.03","32"
"09/02/12 15:46:10","429690.3304","110.5","215.4","527","60.03","32"
"09/02/12 15:51:09","429690.3388","106.8","214.46","514","60.0","32"
"09/02/12 15:56:10","429690.347","100.6","214.86","485","60.03","32"
"09/02/12 16:01:11","429690.3543","85.3","214.94","420","60.0","31"
"09/02/12 16:06:09","429690.3612","87.1","214.34","429","60.03","31"
"09/02/12 16:11:11","429690.3682","92.0","214.93","449","60.03","31"
"09/02/12 16:16:10","429690.3752","83.0","215.28","407","60.03","31"
"09/02/12 16:21:10","429690.3805","56.2","214.46","339","60.03","30"
"09/02/12 16:26:11","429690.3831","13.8","214.12","275","60.0","30"
"09/02/12 16:31:11","429690.3848","30.9","214.07","129","60.0","29"
"09/02/12 16:36:09","429690.3871","26.2","213.49","120","60.0","28"
"09/02/12 16:41:10","429690.3893","34.9","213.94","177","60.03","28"
"09/02/12 16:46:09","429690.3916","32.7","214.65","206","60.03","27"
"09/02/12 16:51:10","429690.3938","26.0","214.44","62","60.03","27"
"09/02/12 16:56:09","429690.3964","49.0","213.91","271","60.0","27"
"09/02/12 17:01:10","429690.4008","76.7","215.04","384","60.0","27"
"09/02/12 17:06:10","429690.4068","74.7","214.58","375","60.03","28"
"09/02/12 17:11:11","429690.4124","68.2","214.88","344","60.0","28"
"09/02/12 17:16:11","429690.4174","61.0","214.5","314","60.03","28"
"09/02/12 17:21:11","429690.4216","40.5","214.43","389","60.03","28"
"09/02/12 17:26:10","429690.4253","49.0","214.46","214","60.03","28"
"09/02/12 17:31:10","429690.4285","37.4","213.0","214","60.03","28"
"09/02/12 17:36:09","429690.4313","39.9","213.2","196","60.03","28"
"09/02/12 17:41:09","429690.4338","35.1","213.4","148","60.03","27"
"09/02/12 17:46:09","429690.4361","21.7","213.39","334","60.0","27"
"09/02/12 17:51:11","429690.438","14.4","213.8","171","60.07","27"
"09/02/12 17:56:10","429690.4396","27.1","213.7","239","60.0","27"
"09/02/12 18:01:10","429690.441","13.4","213.33","253","60.03","27"
"09/02/12 18:06:09","429690.4421","16.2","214.19","38","60.03","26"
"09/02/12 18:11:10","429690.4429","0.0","213.33","88","60.0","26"
"09/02/12 18:16:10","429690.4434","0.0","213.42","0","60.0","26"
"09/02/12 18:21:11","429690.4438","0.0","213.45","0","60.03","26"
"09/02/12 18:46:10","429690.4442","14.6","212.27","1","60.03","25"
"09/02/12 18:51:10","429690.4445","12.2","212.8","4","60.03","25"
"09/03/12 07:53:38","429690.4446","0.0","214.59","63","60.03","20"
"09/03/12 07:58:33","429690.4454","3.3","213.98","242","60.03","21"
"09/03/12 08:03:34","429690.4462","0.0","213.62","0","60.03","21"
"09/03/12 08:08:33","429690.4467","0.0","212.56","11","60.03","22"
"09/03/12 08:13:33","429690.4478","36.3","214.39","110","60.0","22"
"09/03/12 08:18:33","429690.4495","13.4","213.28","3","60.0","22"
"09/03/12 08:23:33","429690.4512","25.5","213.81","320","60.03","22"
"09/03/12 08:28:33","429690.4534","36.8","214.36","189","60.03","22"
"09/03/12 08:33:33","429690.4569","46.8","213.6","145","60.0","23"
"09/03/12 08:38:33","429690.4592","37.8","213.11","154","60.03","23"
"09/03/12 08:43:33","429690.4628","75.7","214.24","379","60.0","24"
"09/03/12 08:48:33","429690.4684","80.9","213.71","400","60.0","24"
"09/03/12 08:53:33","429690.4742","50.6","213.44","235","60.03","25"
"09/03/12 08:58:33","429690.4772","63.9","214.32","326","60.0","25"
"09/03/12 09:03:33","429690.482","67.8","214.19","346","60.03","26"
"09/03/12 09:08:32","429690.4857","48.5","213.58","245","60.0","26"
"09/03/12 09:13:34","429690.4882","33.1","212.43","53","60.03","26"
"09/03/12 09:18:34","429690.4906","52.1","213.34","402","60.0","26"
"09/03/12 09:23:33","429690.4933","13.2","212.97","19","60.0","26"
"09/03/12 09:28:34","429690.4956","37.1","213.42","163","60.0","26"
"09/03/12 09:33:34","429690.4993","39.4","212.93","118","60.0","26"
"09/03/12 09:38:34","429690.5021","50.8","213.26","375","60.0","26"
"09/03/12 09:43:33","429690.5062","54.6","213.78","346","60.0","27"
"09/03/12 09:48:33","429690.5097","36.7","213.33","212","60.03","27"
"09/03/12 09:53:33","429690.5123","29.6","212.43","244","60.0","27"
"09/03/12 09:58:33","429690.5143","31.4","213.52","96","60.03","27"
"09/03/12 10:03:34","429690.5165","26.4","213.32","112","60.0","27"
"09/03/12 10:08:34","429690.5183","29.9","212.82","39","60.0","27"
"09/03/12 10:13:34","429690.52","14.9","212.56","231","60.0","27"
"09/03/12 10:18:34","429690.5217","16.5","213.28","36","60.0","27"
"09/03/12 10:23:33","429690.5236","36.1","213.63","258","60.0","27"
"09/03/12 10:28:34","429690.5262","29.4","213.31","97","60.03","27"
"09/03/12 10:33:34","429690.5286","26.0","213.26","209","60.0","27"
"09/03/12 10:38:34","429690.5312","31.7","214.1","138","60.03","27"
"09/03/12 10:43:33","429690.534","37.3","213.82","94","60.03","28"
"09/03/12 10:48:33","429690.5376","53.9","213.85","329","60.03","28"
"09/03/12 10:53:34","429690.5418","53.1","215.54","354","60.03","29"
"09/03/12 10:58:34","429690.547","71.5","215.35","359","60.03","29"
"09/03/12 11:03:33","429690.5538","113.7","217.25","540","60.03","30"
"09/03/12 11:08:34","429690.5642","114.4","216.38","538","60.03","31"
"09/03/12 11:13:33","429690.5734","95.8","215.12","465","60.03","31"
"09/03/12 11:18:34","429690.5803","42.7","214.6","312","60.03","31"
"09/03/12 11:23:34","429690.5844","42.6","214.86","303","60.0","31"
"09/03/12 11:28:34","429690.5876","26.6","214.22","124","60.03","31"
"09/03/12 11:33:34","429690.5906","43.3","213.6","430","60.03","31"
"09/03/12 11:38:33","429690.595","68.3","215.43","358","60.0","31"
"09/03/12 11:43:33","429690.5986","52.9","214.95","108","60.0","30"
"09/03/12 11:48:35","429690.6033","48.3","214.05","351","60.0","31"
"09/03/12 11:53:34","429690.6083","59.4","214.85","383","60.03","30"
"09/03/12 11:58:33","429690.6129","55.5","214.04","103","60.0","31"
"09/03/12 12:03:34","429690.6165","42.7","214.26","298","60.03","31"
"09/03/12 12:08:33","429690.6208","58.4","214.74","413","60.07","31"
"09/03/12 12:13:33","429690.6244","37.4","213.44","100","60.03","31"
"09/03/12 12:18:33","429690.631","100.8","215.43","486","60.03","31"
"09/03/12 12:23:33","429690.6389","66.5","214.59","340","60.03","32"
"09/03/12 12:28:33","429690.6449","88.6","213.97","436","60.0","32"
"09/03/12 12:33:34","429690.6497","55.3","213.88","416","60.0","31"
"09/03/12 12:38:33","429690.6564","188.6","217.13","857","60.03","32"
"09/03/12 12:43:34","429690.6694","144.6","215.66","674","60.03","33"
"09/03/12 12:48:34","429690.6794","178.2","216.41","816","60.03","33"
"09/03/12 12:53:34","429690.6907","183.1","217.05","830","60.03","34"
"09/03/12 12:58:33","429690.7008","45.4","213.8","258","60.07","35"
"09/03/12 13:03:34","429690.7095","183.2","215.79","839","60.03","35"
"09/03/12 13:08:34","429690.7222","186.0","216.63","854","60.03","36"
"09/03/12 13:13:34","429690.7346","187.2","216.3","856","60.0","37"
"09/03/12 13:18:33","429690.745","167.2","216.17","772","60.03","37"
"09/03/12 13:23:33","429690.7588","179.6","215.63","822","60.03","38"
"09/03/12 13:28:34","429690.7721","170.4","215.46","789","60.03","38"
"09/03/12 13:33:33","429690.7854","162.5","215.16","746","60.0","39"
"09/03/12 13:38:33","429690.7977","149.9","215.05","702","60.03","39"
"09/03/12 13:43:33","429690.8103","164.6","215.84","756","60.0","39"
"09/03/12 13:48:33","429690.8232","171.8","216.29","788","60.03","40"
"09/03/12 13:53:33","429690.8362","162.9","215.52","752","60.03","40"
"09/03/12 13:58:34","429690.8492","166.6","217.21","764","60.0","40"
"09/03/12 14:03:34","429690.862","162.1","216.25","745","60.03","40"
"09/03/12 14:08:33","429690.8745","159.1","216.18","735","60.03","40"
"09/03/12 14:13:35","429690.8869","158.1","216.3","735","60.03","41"
"09/03/12 14:18:34","429690.8991","158.3","215.54","737","60.03","41"
"09/03/12 14:23:34","429690.9108","110.1","215.59","525","60.0","41"
"09/03/12 14:28:34","429690.9184","84.6","215.22","414","60.03","40"
"09/03/12 14:33:33","429690.9254","79.8","214.5","397","60.0","39"
"09/03/12 14:38:34","429690.9337","127.0","214.96","599","60.0","38"
"09/03/12 14:43:34","429690.9403","63.2","213.22","325","60.0","38"
"09/03/12 14:48:33","429690.9457","79.2","213.77","391","60.03","37"
"09/03/12 14:53:33","429690.9509","49.5","213.15","425","60.03","37"
"09/03/12 14:58:33","429690.9545","56.1","213.14","100","60.03","36"
"09/03/12 15:03:33","429690.9584","49.1","212.97","84","60.03","35"
"09/03/12 15:08:34","429690.9629","98.2","214.81","473","60.0","35"
"09/03/12 15:13:34","429690.9701","48.3","213.25","401","60.03","35"
"09/03/12 15:18:33","429690.9751","137.3","214.94","641","60.0","34"
"09/03/12 15:23:33","429690.9854","139.7","215.12","653","60.0","35"
"09/03/12 15:28:34","429690.9958","127.0","214.32","600","60.0","36"
"09/03/12 15:33:34","429691.0044","127.1","214.1","602","60.0","36"
"09/03/12 15:38:34","429691.0137","118.0","213.8","561","60.03","36"
"09/03/12 15:43:34","429691.0231","117.2","214.5","563","60.0","36"
"09/03/12 15:48:33","429691.0319","113.1","214.21","539","60.0","36"
"09/03/12 15:53:34","429691.0406","108.9","213.87","523","60.03","37"
"09/03/12 15:58:33","429691.0489","106.6","213.47","515","60.0","37"
"09/03/12 16:03:34","429691.0572","103.8","213.05","506","60.0","36"
"09/03/12 16:08:33","429691.0651","100.3","212.75","492","60.03","36"
"09/03/12 16:13:33","429691.0728","96.9","212.78","473","60.0","36"
"09/03/12 16:18:33","429691.0802","93.8","212.83","457","60.0","36"
"09/03/12 16:23:33","429691.0873","90.5","212.26","445","60.03","36"
"09/03/12 16:28:33","429691.0941","86.8","212.27","428","60.03","36"
"09/03/12 16:33:33","429691.1008","82.5","212.45","412","60.0","36"
"09/03/12 16:38:34","429691.1071","78.8","212.3","396","60.03","36"
"09/03/12 16:43:33","429691.113","74.8","213.39","375","60.0","36"
"09/03/12 16:48:33","429691.1187","71.3","212.6","363","60.03","35"
"09/03/12 16:53:33","429691.1241","67.5","212.59","343","60.03","35"
"09/03/12 16:58:34","429691.1292","63.8","213.53","326","60.03","35"
"09/03/12 17:03:33","429691.134","53.3","212.5","322","60.0","34"
"09/03/12 17:08:34","429691.1379","56.3","213.9","140","60.0","34"
"09/03/12 17:13:34","429691.1421","53.3","213.29","395","60.03","34"
"09/03/12 17:18:34","429691.1459","47.1","213.32","339","60.03","34"
"09/03/12 17:23:34","429691.1494","50.1","212.9","160","60.0","34"
"09/03/12 17:28:34","429691.1526","34.0","212.94","309","60.03","33"
"09/03/12 17:33:33","429691.1555","32.1","212.98","161","60.0","33"
"09/03/12 17:38:33","429691.1581","28.2","213.12","234","60.0","33"
"09/03/12 17:43:34","429691.1605","23.8","213.39","229","60.03","33"
"09/03/12 17:48:34","429691.1625","22.5","212.47","141","60.03","32"
"09/03/12 17:53:35","429691.1644","12.0","212.25","250","60.03","32"
"09/03/12 17:58:33","429691.1658","17.2","212.9","197","60.03","32"
"09/03/12 18:03:34","429691.1671","13.6","212.87","32","60.0","32"
"09/03/12 18:08:33","429691.1681","11.7","212.17","6","60.03","32"
"09/03/12 18:13:35","429691.1689","14.8","212.01","5","60.03","32"
"09/03/12 18:18:33","429691.1695","15.3","212.3","1","60.03","31"
"09/03/12 18:23:33","429691.17","1.1","212.01","239","60.03","31"
"09/03/12 18:28:33","429691.1703","12.9","211.96","21","60.0","31"
"09/03/12 18:33:33","429691.1705","0.0","212.3","0","60.0","30"
"09/03/12 18:38:33","429691.1705","0.0","212.26","0","60.03","29"
"09/04/12 06:53:34","429691.1708","0.0","213.49","0","60.0","18"
"09/04/12 06:58:34","429691.1712","0.0","214.09","184","60.03","18"
"09/04/12 07:03:33","429691.1719","0.2","214.0","38","60.03","18"
"09/04/12 07:08:34","429691.1727","12.0","213.34","4","60.03","18"
"09/04/12 07:13:35","429691.1738","20.3","214.06","177","60.03","19"
"09/04/12 07:18:34","429691.175","14.6","214.71","225","60.03","19"
"09/04/12 07:23:33","429691.1766","20.2","213.7","79","60.03","19"
"09/04/12 07:28:34","429691.1785","34.2","214.56","151","60.0","20"
"09/04/12 07:33:34","429691.1806","33.2","213.61","88","60.03","20"
"09/04/12 07:38:35","429691.183","37.5","214.08","288","60.03","20"
"09/04/12 07:43:35","429691.1857","41.4","213.79","287","60.03","20"
"09/04/12 07:48:34","429691.1886","46.0","213.89","352","60.03","21"
"09/04/12 07:53:34","429691.1919","51.1","212.67","356","60.0","22"
"09/04/12 07:58:35","429691.1955","46.8","213.69","341","60.0","23"
"09/04/12 08:03:35","429691.1995","58.3","214.02","370","60.07","23"
"09/04/12 08:08:34","429691.2036","47.5","213.17","193","60.03","24"
"09/04/12 08:13:33","429691.2076","42.4","214.35","325","60.03","24"
"09/04/12 08:18:33","429691.2117","41.4","213.94","211","60.03","25"
"09/04/12 08:23:33","429691.2169","68.7","214.3","351","60.03","25"
"09/04/12 08:28:34","429691.2225","74.7","214.29","374","60.0","25"
"09/04/12 08:33:35","429691.2285","79.2","214.99","393","60.0","26"
"09/04/12 08:38:34","429691.2348","83.2","215.52","410","60.03","26"
"09/04/12 08:43:33","429691.2414","87.3","214.8","429","60.0","26"
"09/04/12 08:48:34","429691.2484","91.2","215.37","439","60.0","27"
"09/04/12 08:53:35","429691.2556","94.2","214.93","458","60.07","27"
"09/04/12 08:58:33","429691.263","97.0","214.54","469","60.0","28"
"09/04/12 09:03:34","429691.2706","99.3","215.41","477","60.03","28"
"09/04/12 09:08:34","429691.2785","102.5","215.51","492","60.03","29"
"09/04/12 09:13:34","429691.2866","105.8","215.87","505","60.03","29"
"09/04/12 09:18:35","429691.295","108.8","215.06","517","60.03","30"
"09/04/12 09:23:34","429691.3035","110.8","214.84","530","60.0","31"
"09/04/12 09:28:35","429691.3123","113.2","214.2","544","60.03","31"
"09/04/12 09:33:33","429691.3211","115.5","215.17","551","60.0","32"
"09/04/12 09:38:33","429691.3301","118.1","215.55","557","60.03","33"
"09/04/12 09:43:34","429691.3395","120.5","214.61","574","60.0","33"
"09/04/12 09:48:35","429691.3489","122.5","215.0","579","60.03","34"
"09/04/12 09:53:33","429691.3585","124.1","215.16","591","60.03","35"
"09/04/12 09:58:34","429691.3683","126.3","213.45","601","60.0","36"
"09/04/12 10:03:34","429691.3783","130.0","214.29","610","60.03","36"
"09/04/12 10:08:34","429691.3885","133.6","214.48","629","60.03","36"
"09/04/12 10:13:34","429691.399","135.9","215.56","639","60.0","36"
"09/04/12 10:18:34","429691.4097","139.1","215.73","652","60.03","35"
"09/04/12 10:23:35","429691.4207","140.9","215.56","662","60.0","35"
"09/04/12 10:28:34","429691.4317","143.2","215.21","670","60.03","35"
"09/04/12 10:33:34","429691.4431","145.3","215.5","679","60.0","34"
"09/04/12 10:38:35","429691.4545","147.0","215.2","686","60.03","34"
"09/04/12 10:43:34","429691.4659","148.0","215.07","687","60.03","35"
"09/04/12 10:48:33","429691.4775","149.4","215.89","691","60.03","35"
"09/04/12 10:53:33","429691.4892","151.1","216.54","701","60.0","36"
"09/04/12 10:58:34","429691.5011","151.9","215.83","703","60.03","36"
"09/04/12 11:03:33","429691.5129","152.7","217.1","706","60.03","36"
"09/04/12 11:08:34","429691.5249","155.0","217.34","715","60.0","37"
"09/04/12 11:13:34","429691.5371","156.3","216.64","725","60.0","37"
"09/04/12 11:18:34","429691.5493","157.6","217.52","724","60.0","37"
"09/04/12 11:23:34","429691.5616","157.9","216.16","724","60.03","38"
"09/04/12 11:28:34","429691.5739","159.5","215.01","740","60.03","38"
"09/04/12 11:33:35","429691.5863","159.6","216.17","736","60.0","38"
"09/04/12 11:38:34","429691.5988","160.4","215.82","743","60.0","39"
"09/04/12 11:43:34","429691.6113","162.0","216.5","749","60.03","39"
"09/04/12 11:48:34","429691.624","162.6","216.11","752","60.03","39"
"09/04/12 11:53:34","429691.6368","164.8","215.87","760","60.03","38"
"09/04/12 11:58:33","429691.6495","163.8","216.7","753","60.03","39"
"09/04/12 12:03:34","429691.6623","164.9","215.87","758","60.03","38"
"09/04/12 12:08:34","429691.6751","166.3","215.77","763","60.03","38"
"09/04/12 12:13:33","429691.688","166.7","216.37","766","60.03","38"
"09/04/12 12:18:35","429691.7011","167.9","216.25","770","60.0","38"
"09/04/12 12:23:35","429691.7142","166.3","216.15","771","60.03","38"
"09/04/12 12:28:35","429691.7271","167.9","216.47","768","60.0","38"
"09/04/12 12:33:33","429691.7402","168.5","216.61","772","60.03","38"
"09/04/12 12:38:34","429691.7534","169.0","216.81","774","60.03","38"
"09/04/12 12:43:35","429691.7667","167.6","214.97","776","60.0","39"
"09/04/12 12:48:35","429691.7796","184.1","215.65","847","60.03","39"
"09/04/12 12:53:33","429691.7902","121.4","214.57","578","60.03","38"
"09/04/12 12:58:34","429691.8001","107.5","214.13","518","60.07","38"
"09/04/12 13:03:35","429691.812","172.0","216.21","791","60.03","38"
"09/04/12 13:08:35","429691.8236","141.9","215.93","659","60.03","37"
"09/04/12 13:13:34","429691.8374","178.2","215.91","818","59.96","38"
"09/04/12 13:18:34","429691.8507","168.9","216.4","773","60.0","38"
"09/04/12 13:23:34","429691.8639","168.1","216.06","775","60.03","38"
"09/04/12 13:28:33","429691.8768","164.7","216.06","760","60.03","38"
"09/04/12 13:33:34","429691.8896","163.3","216.12","747","60.0","38"
"09/04/12 13:38:34","429691.9022","160.7","215.76","744","60.03","38"
"09/04/12 13:43:34","429691.9147","159.5","215.61","738","60.0","38"
"09/04/12 13:48:35","429691.9271","157.9","215.61","731","60.03","38"
"09/04/12 13:53:35","429691.9393","156.6","216.13","724","60.03","38"
"09/04/12 13:58:34","429691.9516","157.6","216.93","725","60.0","38"
"09/04/12 14:03:34","429691.9638","155.3","216.25","718","60.03","38"
"09/04/12 14:08:34","429691.9758","154.4","216.23","715","60.03","37"
"09/04/12 14:13:35","429691.9878","152.5","216.2","709","60.0","37"
"09/04/12 14:18:35","429691.9997","151.8","216.11","704","60.0","37"
"09/04/12 14:23:35","429692.0115","149.6","215.87","695","60.0","37"
"09/04/12 14:28:35","429692.0231","148.6","215.43","693","60.03","36"
"09/04/12 14:33:35","429692.0346","147.1","215.3","686","60.03","36"
"09/04/12 14:38:33","429692.0459","145.6","215.41","678","60.0","36"
"09/04/12 14:43:35","429692.0572","143.3","215.27","672","60.03","35"
"09/04/12 14:48:33","429692.0682","141.5","215.74","662","60.03","35"
"09/04/12 14:53:34","429692.0792","139.3","216.29","647","60.0","35"
"09/04/12 14:58:35","429692.0899","137.4","216.15","645","60.03","35"
"09/04/12 15:03:34","429692.1006","135.0","215.56","635","60.03","34"
"09/04/12 15:08:35","429692.111","132.4","214.7","621","60.0","34"
"09/04/12 15:13:35","429692.1212","130.3","214.8","617","60.03","34"
"09/04/12 15:18:33","429692.1313","127.8","214.76","601","60.0","34"
"09/04/12 15:23:33","429692.1412","125.2","214.89","585","60.03","34"
"09/04/12 15:28:34","429692.1508","122.4","215.05","578","60.03","34"
"09/04/12 15:33:35","429692.1603","119.9","214.67","567","60.0","34"
"09/04/12 15:38:35","429692.1694","116.8","214.11","554","60.03","33"
"09/04/12 15:43:34","429692.1784","114.2","215.03","542","60.0","33"
"09/04/12 15:48:34","429692.1872","111.4","214.82","529","60.0","32"
"09/04/12 15:53:34","429692.1957","108.5","214.76","517","60.0","32"
"09/04/12 15:58:34","429692.2027","58.8","215.02","403","60.03","32"
"09/04/12 16:03:35","429692.211","104.8","215.45","503","60.0","32"
"09/04/12 16:08:33","429692.2188","99.7","215.51","478","60.03","32"
"09/04/12 16:13:35","429692.2246","99.0","215.24","476","60.0","31"
"09/04/12 16:18:35","429692.2319","92.4","214.75","452","60.0","31"
"09/04/12 16:23:33","429692.2389","88.3","214.27","429","60.03","31"
"09/04/12 16:28:33","429692.2455","83.5","214.31","413","60.03","30"
"09/04/12 16:33:35","429692.2519","80.3","214.55","396","60.03","30"
"09/04/12 16:38:33","429692.2579","76.2","214.51","377","60.0","30"
"09/04/12 16:43:35","429692.2638","71.9","214.05","361","60.0","30"
"09/04/12 16:48:35","429692.2692","68.1","213.65","345","60.03","29"
"09/04/12 16:53:35","429692.2743","64.0","213.88","329","60.03","29"
"09/04/12 16:58:34","429692.2791","60.5","215.12","312","60.03","29"
"09/04/12 17:03:34","429692.2831","62.2","213.9","246","60.03","29"
"09/04/12 17:08:35","429692.287","50.0","213.56","354","60.0","28"
"09/04/12 17:13:35","429692.291","56.1","214.17","113","60.0","28"
"09/04/12 17:18:34","429692.2946","40.8","213.55","181","60.0","27"
"09/04/12 17:23:33","429692.298","45.5","213.38","272","60.03","27"
"09/04/12 17:28:33","429692.3011","32.4","213.23","108","60.0","27"
"09/04/12 17:33:33","429692.3039","29.4","213.27","88","60.0","26"
"09/04/12 17:38:34","429692.3063","30.7","213.06","93","60.0","26"
"09/04/12 17:43:35","429692.3081","33.0","213.29","78","60.0","26"
"09/04/12 17:48:34","429692.3098","16.3","211.95","48","60.07","26"
"09/04/12 17:53:35","429692.3103","0.0","212.03","0","60.03","25"
"09/05/12 07:58:34","429692.3111","0.0","212.84","0","60.0","22"
"09/05/12 08:03:35","429692.3115","12.0","211.9","2","60.03","22"
"09/05/12 08:08:35","429692.312","12.4","212.01","132","60.03","22"
"09/05/12 08:13:34","429692.3127","13.0","211.8","7","60.03","22"
"09/05/12 08:18:35","429692.3137","7.6","211.23","291","60.03","22"
"09/05/12 08:23:35","429692.3147","13.6","212.36","3","60.0","23"
"09/05/12 08:28:35","429692.3157","11.2","212.99","102","60.03","23"
"09/05/12 08:33:34","429692.3165","11.3","213.52","1","60.0","23"
"09/05/12 08:38:35","429692.3175","18.7","213.07","101","60.03","23"
"09/05/12 08:43:34","429692.3188","28.2","212.79","231","60.0","23"
"09/05/12 08:48:34","429692.3205","16.6","213.34","244","60.07","23"
"09/05/12 08:53:35","429692.3219","21.2","211.28","251","60.03","24"
"09/05/12 08:58:34","429692.3232","17.2","215.47","25","60.03","24"
"09/05/12 09:03:34","429692.3245","17.0","214.47","5","60.0","24"
"09/05/12 09:08:34","429692.3258","20.3","212.34","202","60.03","24"
"09/05/12 09:13:34","429692.3269","20.3","215.32","165","60.03","24"
"09/05/12 09:18:35","429692.328","16.1","214.38","43","60.0","24"
"09/05/12 09:23:34","429692.3288","0.0","213.13","32","60.0","24"
"09/05/12 09:28:35","429692.3295","4.8","212.73","0","60.03","24"
"09/05/12 09:33:35","429692.33","1.4","212.93","0","60.0","24"
